Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-04 00:01:41;0,045;0,998;0,025;0,059;0,200;225,30;49,90;3825,909;1401,412;'01_03_14_08_cd_00_02_01_f3_00_2d_00_19_00_3b_03_e6_00_3a_60_f5_00_15_62_44_;0
2024-05-04 00:02:47;0,044;0,976;0,025;0,059;0,200;225,40;49,90;3825,909;1405,570;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_60_f5_00_15_72_82_;0
2024-05-04 00:03:49;0,044;0,976;0,025;0,059;0,200;225,30;49,90;3825,910;1427,142;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_60_f6_00_15_c6_c6_;0
2024-05-04 00:04:51;0,044;0,976;0,025;0,059;0,200;225,20;49,90;3825,911;1420,026;'01_03_14_08_cc_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_60_f7_00_15_aa_fa_;0
2024-05-04 00:05:52;0,044;0,977;0,025;0,059;0,200;225,10;49,90;3825,912;1392,461;'01_03_14_08_cb_00_02_01_f3_00_2c_00_19_00_3b_03_d1_00_3a_60_f8_00_15_3f_4d_;0
2024-05-04 00:06:59;0,044;0,977;0,025;0,058;0,200;225,10;49,90;3825,913;1401,629;'01_03_14_08_cb_00_02_01_f3_00_2c_00_19_00_3a_03_d1_00_3a_60_f9_00_15_63_1d_;0
2024-05-04 00:08:00;0,044;0,976;0,025;0,059;0,200;225,40;49,90;3825,913;1421,953;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_60_f9_00_15_b2_81_;0
2024-05-04 00:09:02;0,044;0,975;0,025;0,059;0,200;225,50;49,90;3825,914;1413,564;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_60_fa_00_15_91_bc_;0
2024-05-04 00:10:03;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3825,915;1410,942;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_60_fb_00_15_87_7e_;0
2024-05-04 00:11:05;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3825,916;1428,497;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_60_fc_00_15_cc_11_;0
2024-05-04 00:12:06;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3825,916;1428,497;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_60_fc_00_15_cc_11_;0
2024-05-04 00:13:13;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3825,917;1402,751;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_60_fd_00_15_67_7f_;0
2024-05-04 00:14:15;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3825,918;1404,369;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_60_fe_00_15_6d_d1_;0
2024-05-04 00:15:17;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3825,919;1427,135;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_60_ff_00_15_c6_bf_;0
2024-05-04 00:16:19;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3825,920;1379,805;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_61_00_00_15_0d_dd_;0
2024-05-04 00:17:26;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3825,920;1433,389;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_61_00_00_15_df_2d_;0
2024-05-04 00:18:26;0,044;0,972;0,025;0,059;0,200;226,30;49,90;3825,921;1438,739;'01_03_14_08_d7_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_3a_61_01_00_15_f4_13_;0
2024-05-04 00:19:29;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3825,922;1412,208;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_61_02_00_15_8c_70_;0
2024-05-04 00:20:30;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3825,923;1439,100;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_61_03_00_15_f5_7c_;0
2024-05-04 00:21:31;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3825,923;1391,680;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_61_03_00_15_3c_40_;0
2024-05-04 00:22:38;0,044;0,972;0,026;0,060;0,200;226,30;50,00;3825,924;1411,684;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3c_03_cc_00_3a_61_04_00_15_8a_64_;0
2024-05-04 00:23:39;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3825,925;1381,152;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_61_05_00_15_13_20_;0
2024-05-04 00:24:41;0,044;0,970;0,025;0,060;0,200;226,60;50,00;3825,926;1403,981;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3c_03_ca_00_3a_61_06_00_15_6c_4d_;0
2024-05-04 00:25:42;0,044;0,971;0,024;0,059;0,200;226,50;50,00;3825,927;1395,653;'01_03_14_08_d9_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_3a_61_07_00_15_4b_c5_;0
2024-05-04 00:26:48;0,044;0,973;0,024;0,059;0,200;225,90;50,00;3825,927;1422,876;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_61_07_00_15_b6_1c_;0
2024-05-04 00:27:49;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3825,928;1393,350;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_61_08_00_15_42_c6_;0
2024-05-04 00:28:51;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3825,929;1388,282;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_61_09_00_15_2e_fa_;0
2024-05-04 00:29:52;0,044;0,967;0,025;0,060;0,200;227,50;50,00;3825,930;1433,623;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_3a_61_0a_00_15_e0_17_;0
2024-05-04 00:30:54;0,044;0,967;0,027;0,060;0,200;227,50;50,00;3825,930;1436,591;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_3a_61_0a_00_15_eb_af_;0
2024-05-04 00:31:55;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3825,931;1440,363;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_61_0b_00_15_fa_6b_;0
2024-05-04 00:33:02;0,044;0,974;0,025;0,060;0,200;225,80;50,00;3825,932;1436,654;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3c_03_ce_00_3a_61_0c_00_15_eb_ee_;0
2024-05-04 00:34:03;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3825,933;1413,858;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_61_0d_00_15_92_e2_;0
2024-05-04 00:35:05;0,045;0,993;0,025;0,060;0,200;226,50;50,00;3825,934;1388,616;'01_03_14_08_d9_00_02_01_f4_00_2d_00_19_00_3c_03_e1_00_3a_61_0e_00_15_30_48_;0
2024-05-04 00:36:06;0,044;0,970;0,026;0,060;0,200;226,60;50,00;3825,934;1434,315;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_61_0e_00_15_e2_cb_;0
2024-05-04 00:37:07;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3825,935;1399,094;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_61_0f_00_15_59_36_;0
2024-05-04 00:38:09;0,044;0,973;0,024;0,059;0,200;226,00;50,00;3825,936;1422,188;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_61_10_00_15_b3_6c_;0
2024-05-04 00:39:11;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3825,937;1413,889;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_61_11_00_15_93_01_;0
2024-05-04 00:40:17;0,044;0,972;0,024;0,059;0,200;226,30;50,00;3825,937;1422,888;'01_03_14_08_d7_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_61_11_00_15_b6_28_;0
2024-05-04 00:41:18;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3825,938;1418,617;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_61_12_00_15_a5_79_;0
2024-05-04 00:42:20;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3825,939;1429,912;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_3a_61_13_00_15_d1_98_;0
2024-05-04 00:43:22;0,045;0,990;0,026;0,060;0,200;227,10;50,00;3825,940;1399,104;'01_03_14_08_df_00_02_01_f4_00_2d_00_1a_00_3c_03_de_00_3a_61_14_00_15_59_40_;0
2024-05-04 00:44:24;0,056;0,831;0,019;0,071;0,300;224,50;50,00;3825,941;1441,279;'01_03_14_08_c5_00_03_01_f4_00_38_00_13_00_47_03_3f_00_3a_61_15_00_15_fd_ff_;0
2024-05-04 00:45:30;0,055;0,818;0,019;0,070;0,300;224,00;49,90;3825,942;1393,518;'01_03_14_08_c0_00_03_01_f3_00_37_00_13_00_46_03_32_00_3a_61_16_00_15_43_6e_;0
2024-05-04 00:47:13;0,056;0,828;0,020;0,071;0,300;225,20;50,00;3825,943;1419,990;'01_03_14_08_cc_00_03_01_f4_00_38_00_14_00_47_03_3c_00_3a_61_17_00_15_aa_d6_;0
2024-05-04 00:48:15;0,056;0,829;0,020;0,071;0,300;225,10;50,00;3825,944;1392,481;'01_03_14_08_cb_00_03_01_f4_00_38_00_14_00_47_03_3d_00_3a_61_18_00_15_3f_61_;0
2024-05-04 00:49:16;0,055;0,817;0,019;0,070;0,300;224,30;50,00;3825,945;1393,451;'01_03_14_08_c3_00_03_01_f4_00_37_00_13_00_46_03_31_00_3a_61_19_00_15_43_2b_;0
2024-05-04 00:50:17;0,056;0,831;0,020;0,071;0,300;224,50;50,00;3825,946;1431,432;'01_03_14_08_c5_00_03_01_f4_00_38_00_14_00_47_03_3f_00_3a_61_1a_00_15_d7_88_;0
2024-05-04 00:51:19;0,055;0,819;0,019;0,071;0,300;223,60;50,00;3825,947;1425,765;'01_03_14_08_bc_00_03_01_f4_00_37_00_13_00_47_03_33_00_3a_61_1b_00_15_c1_65_;0
2024-05-04 00:52:25;0,055;0,819;0,019;0,071;0,300;223,80;49,90;3825,948;1396,254;'01_03_14_08_be_00_03_01_f3_00_37_00_13_00_47_03_33_00_3a_61_1c_00_15_4e_1e_;0
2024-05-04 00:53:26;0,056;0,832;0,019;0,071;0,300;224,30;49,90;3825,949;1391,984;'01_03_14_08_c3_00_03_01_f3_00_38_00_13_00_47_03_40_00_3a_61_1d_00_15_3d_70_;0
2024-05-04 00:54:28;0,055;0,814;0,020;0,071;0,300;225,20;50,00;3825,950;1400,026;'01_03_14_08_cc_00_03_01_f4_00_37_00_14_00_47_03_2e_00_3a_61_1e_00_15_5c_da_;0
2024-05-04 00:55:30;0,056;0,832;0,019;0,071;0,300;224,10;50,00;3825,951;1417,738;'01_03_14_08_c1_00_03_01_f4_00_38_00_13_00_47_03_40_00_3a_61_1f_00_15_a2_0a_;0
2024-05-04 00:56:31;0,055;0,819;0,019;0,070;0,300;223,70;49,90;3825,952;1427,398;'01_03_14_08_bd_00_03_01_f3_00_37_00_13_00_46_03_33_00_3a_61_20_00_15_c7_c6_;0
2024-05-04 00:57:37;0,055;0,818;0,019;0,071;0,300;224,00;50,00;3825,953;1423,410;'01_03_14_08_c0_00_03_01_f4_00_37_00_13_00_47_03_32_00_3a_61_21_00_15_b8_32_;0
2024-05-04 00:58:39;0,055;0,815;0,019;0,071;0,300;224,80;50,00;3825,954;1402,706;'01_03_14_08_c8_00_03_01_f4_00_37_00_13_00_47_03_2f_00_3a_61_22_00_15_67_52_;0
2024-05-04 00:59:40;0,055;0,815;0,020;0,071;0,300;224,80;50,00;3825,955;1387,750;'01_03_14_08_c8_00_03_01_f4_00_37_00_14_00_47_03_2f_00_3a_61_23_00_15_2c_e6_;0
2024-05-04 01:00:41;0,055;0,816;0,020;0,071;0,300;224,40;49,90;3825,956;1386,421;'01_03_14_08_c4_00_03_01_f3_00_37_00_14_00_47_03_30_00_3a_61_24_00_15_27_b5_;0
2024-05-04 01:01:43;0,056;0,835;0,019;0,071;0,300;223,30;49,90;3825,957;1396,399;'01_03_14_08_b9_00_03_01_f3_00_38_00_13_00_47_03_43_00_3a_61_25_00_15_4e_af_;0
2024-05-04 01:02:49;0,056;0,833;0,019;0,071;0,300;224,00;49,90;3825,958;1382,457;'01_03_14_08_c0_00_03_01_f3_00_38_00_13_00_47_03_41_00_3a_61_26_00_15_18_39_;0
2024-05-04 01:03:51;0,044;0,981;0,024;0,058;0,200;224,10;49,90;3825,959;1431,614;'01_03_14_08_c1_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_3a_61_27_00_15_d8_3e_;0
2024-05-04 01:04:52;0,044;0,979;0,024;0,058;0,200;224,60;49,90;3825,960;1391,433;'01_03_14_08_c6_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_61_28_00_15_3b_49_;0
2024-05-04 01:05:54;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3825,960;1391,518;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_61_28_00_15_3b_9e_;0
2024-05-04 01:06:56;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3825,961;1403,486;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_61_29_00_15_6a_5e_;0
2024-05-04 01:08:03;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3825,962;1380,095;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_61_2a_00_15_0e_ff_;0
2024-05-04 01:09:05;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3825,963;1397,187;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_61_2b_00_15_51_c3_;0
2024-05-04 01:10:06;0,044;0,983;0,024;0,057;0,200;223,80;50,00;3825,963;1402,321;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_39_03_d7_00_3a_61_2b_00_15_65_d1_;0
2024-05-04 01:11:08;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3825,964;1392,010;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_61_2c_00_15_3d_8a_;0
2024-05-04 01:12:15;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3825,965;1381,987;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_61_2d_00_15_16_63_;0
2024-05-04 01:13:17;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3825,966;1379,194;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_61_2e_00_15_0b_7a_;0
2024-05-04 01:14:18;0,044;0,980;0,023;0,058;0,200;224,30;50,00;3825,967;1394,578;'01_03_14_08_c3_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_61_2f_00_15_47_92_;0
2024-05-04 01:15:20;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3825,967;1411,679;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_61_2f_00_15_8a_5f_;0
2024-05-04 01:16:21;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3825,968;1380,030;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_61_30_00_15_0e_be_;0
2024-05-04 01:17:21;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3825,969;1421,111;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_61_31_00_15_af_37_;0
2024-05-04 01:18:23;0,044;0,973;0,024;0,059;0,200;225,90;50,00;3825,970;1418,770;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_61_32_00_15_a6_12_;0
2024-05-04 01:19:24;0,044;0,981;0,024;0,057;0,200;224,20;50,00;3825,970;1433,164;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_39_03_d5_00_3a_61_32_00_15_de_4c_;0
2024-05-04 01:20:30;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3825,971;1377,076;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_61_33_00_15_03_34_;0
2024-05-04 01:21:33;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3825,972;1404,665;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_61_34_00_15_6e_f9_;0
2024-05-04 01:22:34;0,044;0,979;0,024;0,057;0,200;224,60;50,00;3825,973;1439,933;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_39_03_d3_00_3a_61_35_00_15_f8_bd_;0
2024-05-04 01:23:36;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3825,973;1391,916;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_61_35_00_15_3d_2c_;0
2024-05-04 01:24:41;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3825,974;1399,704;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_61_36_00_15_5b_98_;0
2024-05-04 01:25:43;0,044;0,976;0,024;0,059;0,200;225,30;50,00;3825,975;1430,840;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_61_37_00_15_d5_38_;0
2024-05-04 01:26:45;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3825,976;1419,283;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_61_38_00_15_a8_13_;0
2024-05-04 01:27:46;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3825,977;1423,672;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_61_39_00_15_b9_38_;0
2024-05-04 01:28:48;0,044;0,972;0,025;0,059;0,200;226,20;49,90;3825,977;1394,722;'01_03_14_08_d6_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_3a_61_39_00_15_48_22_;0
2024-05-04 01:29:49;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3825,978;1387,984;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_61_3a_00_15_2d_d0_;0
2024-05-04 01:30:55;0,044;0,976;0,025;0,058;0,200;225,20;49,90;3825,979;1402,537;'01_03_14_08_cc_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_3a_61_3b_00_15_66_a9_;0
2024-05-04 01:31:57;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3825,980;1377,032;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_61_3c_00_15_03_08_;0
2024-05-04 01:32:58;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3825,980;1388,976;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_61_3c_00_15_31_b0_;0
2024-05-04 01:34:00;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3825,981;1405,725;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_61_3d_00_15_73_1d_;0
2024-05-04 01:35:01;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3825,982;1431,333;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_61_3e_00_15_d7_25_;0
2024-05-04 01:36:02;0,044;0,970;0,026;0,060;0,200;226,70;49,90;3825,983;1427,962;'01_03_14_08_db_00_02_01_f3_00_2c_00_1a_00_3c_03_ca_00_3a_61_3f_00_15_c9_fa_;0
2024-05-04 01:37:03;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3825,983;1392,279;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_3a_61_3f_00_15_3e_97_;0
2024-05-04 01:38:10;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3825,984;1434,373;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_61_40_00_15_e3_05_;0
2024-05-04 01:39:11;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3825,985;1421,036;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_61_41_00_15_ae_ec_;0
2024-05-04 01:40:12;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3825,986;1397,433;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_61_42_00_15_52_b9_;0
2024-05-04 01:41:14;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3825,987;1430,901;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_61_43_00_15_d5_75_;0
2024-05-04 01:42:16;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3825,987;1424,352;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_61_43_00_15_bb_e0_;0
2024-05-04 01:43:21;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3825,988;1428,412;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_61_44_00_15_cb_bc_;0
2024-05-04 01:44:23;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3825,989;1383,432;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_61_45_00_15_1c_08_;0
2024-05-04 01:45:24;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3825,990;1383,222;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_61_46_00_15_1b_36_;0
2024-05-04 01:47:16;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3825,991;1426,432;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_3a_61_47_00_15_c4_00_;0
2024-05-04 01:48:17;0,044;0,971;0,024;0,059;0,200;226,40;50,00;3825,992;1394,670;'01_03_14_08_d8_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_3a_61_48_00_15_47_ee_;0
2024-05-04 01:49:18;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3825,992;1379,263;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_61_48_00_15_0b_bf_;0
2024-05-04 01:50:19;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3825,993;1423,587;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_61_49_00_15_b8_e3_;0
2024-05-04 01:51:20;0,044;0,972;0,025;0,059;0,200;226,20;49,90;3825,994;1423,865;'01_03_14_08_d6_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_3a_61_4a_00_15_b9_f9_;0
2024-05-04 01:52:22;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3825,995;1412,846;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_61_4b_00_15_8e_ee_;0
2024-05-04 01:53:29;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3825,996;1409,263;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_61_4c_00_15_80_ef_;0
2024-05-04 01:54:30;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3825,996;1399,059;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_61_4c_00_15_59_13_;0
2024-05-04 01:55:32;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3825,997;1399,996;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_61_4d_00_15_5c_bc_;0
2024-05-04 01:56:33;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3825,998;1432,530;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_61_4e_00_15_db_d2_;0
2024-05-04 01:57:39;0,044;0,970;0,025;0,059;0,200;226,60;49,90;3825,999;1432,745;'01_03_14_08_da_00_02_01_f3_00_2c_00_19_00_3b_03_ca_00_3a_61_4f_00_15_dc_a9_;0
2024-05-04 01:58:40;0,044;0,970;0,026;0,059;0,200;226,80;49,90;3826,000;1403,555;'01_03_14_08_dc_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_3a_61_50_00_15_6a_a3_;0
2024-05-04 01:59:42;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3826,000;1412,024;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_61_50_00_15_8b_b8_;0
2024-05-04 02:00:45;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3826,001;1422,080;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_61_51_00_15_b3_00_;0
2024-05-04 02:01:46;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3826,002;1404,305;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_61_52_00_15_6d_91_;0
2024-05-04 02:02:52;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3826,003;1389,333;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_61_53_00_15_33_15_;0
2024-05-04 02:03:54;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3826,003;1417,780;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_61_53_00_15_a2_34_;0
2024-05-04 02:04:56;0,044;0,969;0,026;0,059;0,200;227,00;49,90;3826,004;1401,306;'01_03_14_08_de_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_3a_61_54_00_15_61_da_;0
2024-05-04 02:05:57;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3826,005;1432,763;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_61_55_00_15_dc_bb_;0
2024-05-04 02:06:59;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3826,006;1427,918;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_61_56_00_15_c9_ce_;0
2024-05-04 02:08:05;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3826,006;1411,365;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_61_56_00_15_89_25_;0
2024-05-04 02:09:06;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3826,007;1404,669;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_61_57_00_15_6e_fd_;0
2024-05-04 02:10:07;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3826,008;1378,938;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_61_58_00_15_0a_7a_;0
2024-05-04 02:11:09;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3826,009;1384,765;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_61_59_00_15_21_3d_;0
2024-05-04 02:12:10;0,044;0,977;0,024;0,058;0,200;225,10;49,90;3826,010;1414,719;'01_03_14_08_cb_00_02_01_f3_00_2c_00_18_00_3a_03_d1_00_3a_61_5a_00_15_96_3f_;0
2024-05-04 02:13:12;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3826,010;1429,821;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_61_5a_00_15_d1_3d_;0
2024-05-04 02:14:13;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3826,011;1427,924;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_61_5b_00_15_c9_d4_;0
2024-05-04 02:15:19;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3826,012;1379,520;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_61_5c_00_15_0c_c0_;0
2024-05-04 02:16:21;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3826,013;1424,624;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_61_5d_00_15_bc_f0_;0
2024-05-04 02:17:22;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3826,013;1417,059;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_61_5d_00_15_9f_63_;0
2024-05-04 02:18:23;0,044;0,973;0,025;0,059;0,200;225,90;49,90;3826,014;1385,969;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_61_5e_00_15_25_f1_;0
2024-05-04 02:19:25;0,044;0,974;0,025;0,058;0,200;225,80;49,90;3826,015;1406,813;'01_03_14_08_d2_00_02_01_f3_00_2c_00_19_00_3a_03_ce_00_3a_61_5f_00_15_77_5d_;0
2024-05-04 02:20:26;0,044;0,971;0,025;0,059;0,200;226,40;49,90;3826,016;1410,072;'01_03_14_08_d8_00_02_01_f3_00_2c_00_19_00_3b_03_cb_00_3a_61_60_00_15_84_18_;0
2024-05-04 02:21:33;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3826,016;1434,319;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_61_60_00_15_e2_cf_;0
2024-05-04 02:22:34;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3826,017;1432,183;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_61_61_00_15_da_77_;0
2024-05-04 02:23:35;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3826,018;1382,283;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_61_62_00_15_17_8b_;0
2024-05-04 02:24:37;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3826,019;1415,467;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_61_63_00_15_99_2b_;0
2024-05-04 02:25:38;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3826,020;1393,406;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_61_64_00_15_42_fe_;0
2024-05-04 02:26:45;0,044;0,969;0,026;0,060;0,200;227,00;49,90;3826,020;1394,661;'01_03_14_08_de_00_02_01_f3_00_2c_00_1a_00_3c_03_c9_00_3a_61_64_00_15_47_e5_;0
2024-05-04 02:27:46;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3826,021;1399,339;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_61_65_00_15_5a_2b_;0
2024-05-04 02:28:48;0,045;0,989;0,026;0,060;0,200;227,30;49,90;3826,022;1419,444;'01_03_14_08_e1_00_02_01_f3_00_2d_00_1a_00_3c_03_dd_00_3a_61_66_00_15_a8_b4_;0
2024-05-04 02:29:49;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3826,023;1378,186;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_61_67_00_15_07_8a_;0
2024-05-04 02:30:55;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3826,023;1424,386;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_61_67_00_15_bc_02_;0
2024-05-04 02:31:57;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3826,024;1408,804;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_61_68_00_15_7f_24_;0
2024-05-04 02:32:58;0,044;0,972;0,026;0,059;0,200;226,20;49,90;3826,025;1394,551;'01_03_14_08_d6_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_3a_61_69_00_15_47_77_;0
2024-05-04 02:33:59;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3826,026;1388,205;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_61_6a_00_15_2e_ad_;0
2024-05-04 02:35:01;0,044;0,970;0,025;0,059;0,200;226,60;49,90;3826,026;1428,834;'01_03_14_08_da_00_02_01_f3_00_2c_00_19_00_3b_03_ca_00_3a_61_6a_00_15_cd_62_;0
2024-05-04 02:36:08;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3826,027;1390,037;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_61_6b_00_15_35_d5_;0
2024-05-04 02:37:10;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3826,028;1436,991;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_61_6c_00_15_ed_3f_;0
2024-05-04 02:38:11;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3826,029;1404,709;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_61_6d_00_15_6f_25_;0
2024-05-04 02:39:13;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3826,030;1425,136;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_61_6e_00_15_be_f0_;0
2024-05-04 02:40:14;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3826,030;1376,727;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_61_6e_00_15_01_d7_;0
2024-05-04 02:41:20;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3826,031;1392,064;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_61_6f_00_15_3d_c0_;0
2024-05-04 02:42:22;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3826,032;1377,018;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_61_70_00_15_02_fa_;0
2024-05-04 02:43:23;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3826,033;1427,355;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_61_71_00_15_c7_9b_;0
2024-05-04 02:44:24;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3826,033;1413,919;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_61_71_00_15_93_1f_;0
2024-05-04 02:45:26;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3826,034;1427,219;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_61_72_00_15_c7_13_;0
2024-05-04 02:47:19;0,044;0,967;0,026;0,060;0,200;227,30;49,90;3826,036;1421,809;'01_03_14_08_e1_00_02_01_f3_00_2c_00_1a_00_3c_03_c7_00_3a_61_74_00_15_b1_f1_;0
2024-05-04 02:48:20;0,044;0,967;0,026;0,060;0,200;227,30;49,90;3826,036;1421,809;'01_03_14_08_e1_00_02_01_f3_00_2c_00_1a_00_3c_03_c7_00_3a_61_74_00_15_b1_f1_;0
2024-05-04 02:49:22;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3826,037;1390,314;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_61_75_00_15_36_ea_;0
2024-05-04 02:50:24;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3826,038;1409,710;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_61_76_00_15_82_ae_;0
2024-05-04 02:51:25;0,045;0,987;0,026;0,060;0,200;227,80;50,00;3826,039;1404,103;'01_03_14_08_e6_00_02_01_f4_00_2d_00_1a_00_3c_03_db_00_3a_61_77_00_15_6c_c7_;0
2024-05-04 02:52:26;0,044;0,966;0,025;0,060;0,200;227,60;50,00;3826,039;1430,971;'01_03_14_08_e4_00_02_01_f4_00_2c_00_19_00_3c_03_c6_00_3a_61_77_00_15_d5_bb_;0
2024-05-04 02:53:33;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3826,040;1396,552;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_61_78_00_15_4f_48_;0
2024-05-04 02:54:34;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3826,041;1418,700;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_3a_61_79_00_15_a5_cc_;0
2024-05-04 02:55:35;0,044;0,968;0,025;0,059;0,200;227,20;50,00;3826,042;1408,184;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_3a_61_7a_00_15_7c_b8_;0
2024-05-04 02:56:37;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3826,043;1407,897;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_61_7b_00_15_7b_99_;0
2024-05-04 02:57:44;0,044;0,972;0,025;0,058;0,200;226,30;50,00;3826,043;1417,048;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_3a_61_7b_00_15_9f_58_;0
2024-05-04 02:58:45;0,043;0,950;0,025;0,058;0,200;226,20;50,00;3826,044;1426,405;'01_03_14_08_d6_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_3a_61_7c_00_15_c3_e5_;0
2024-05-04 02:59:47;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3826,045;1404,640;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_61_7d_00_15_6e_e0_;0
2024-05-04 03:00:48;0,044;0,970;0,026;0,060;0,200;226,70;49,90;3826,046;1415,662;'01_03_14_08_db_00_02_01_f3_00_2c_00_1a_00_3c_03_ca_00_3a_61_7e_00_15_99_ee_;0
2024-05-04 03:01:50;0,044;0,971;0,025;0,059;0,200;226,50;49,90;3826,046;1432,034;'01_03_14_08_d9_00_02_01_f3_00_2c_00_19_00_3b_03_cb_00_3a_61_7e_00_15_d9_e2_;0
2024-05-04 03:02:56;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3826,047;1438,428;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_61_7f_00_15_f2_dc_;0
2024-05-04 03:03:57;0,044;0,973;0,025;0,059;0,200;225,90;49,90;3826,048;1394,123;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_61_80_00_15_45_cb_;0
2024-05-04 03:05:00;0,044;0,971;0,025;0,059;0,200;226,40;49,90;3826,049;1430,574;'01_03_14_08_d8_00_02_01_f3_00_2c_00_19_00_3b_03_cb_00_3a_61_81_00_15_d4_2e_;0
2024-05-04 03:06:01;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3826,050;1412,504;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_61_82_00_15_8d_98_;0
2024-05-04 03:07:08;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3826,050;1426,268;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_61_82_00_15_c3_5c_;0
2024-05-04 03:08:09;0,044;0,967;0,026;0,060;0,200;227,50;49,90;3826,051;1407,419;'01_03_14_08_e3_00_02_01_f3_00_2c_00_1a_00_3c_03_c7_00_3a_61_83_00_15_79_bb_;0
2024-05-04 03:09:11;0,044;0,967;0,026;0,059;0,200;227,40;49,90;3826,052;1430,454;'01_03_14_08_e2_00_02_01_f3_00_2c_00_1a_00_3b_03_c7_00_3a_61_84_00_15_d3_b6_;0
2024-05-04 03:10:12;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3826,053;1389,221;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_61_85_00_15_32_a5_;0
2024-05-04 03:11:14;0,044;0,968;0,026;0,059;0,200;227,20;49,90;3826,053;1377,486;'01_03_14_08_e0_00_02_01_f3_00_2c_00_1a_00_3b_03_c8_00_3a_61_85_00_15_04_ce_;0
2024-05-04 03:12:20;0,045;0,987;0,026;0,060;0,200;227,90;50,00;3826,054;1376,456;'01_03_14_08_e7_00_02_01_f4_00_2d_00_1a_00_3c_03_db_00_3a_61_86_00_15_00_c8_;0
2024-05-04 03:13:22;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3826,055;1413,236;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_3a_61_87_00_15_90_74_;0
2024-05-04 03:14:24;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3826,056;1420,698;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_61_88_00_15_ad_9a_;0
2024-05-04 03:15:25;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3826,057;1409,551;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_61_89_00_15_82_0f_;0
2024-05-04 03:16:27;0,045;0,985;0,027;0,060;0,200;228,30;50,00;3826,057;1377,446;'01_03_14_08_eb_00_02_01_f4_00_2d_00_1b_00_3c_03_d9_00_3a_61_89_00_15_04_a6_;0
2024-05-04 03:17:27;0,045;0,982;0,027;0,061;0,200;229,00;50,00;3826,058;1383,784;'01_03_14_08_f2_00_02_01_f4_00_2d_00_1b_00_3d_03_d6_00_3a_61_8a_00_15_1d_68_;0
2024-05-04 03:18:34;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3826,059;1397,899;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_61_8b_00_15_54_8b_;0
2024-05-04 03:19:36;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3826,060;1399,087;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_61_8c_00_15_59_2f_;0
2024-05-04 03:20:37;0,044;0,973;0,026;0,059;0,200;226,00;50,00;3826,060;1407,226;'01_03_14_08_d4_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_61_8c_00_15_78_fa_;0
2024-05-04 03:21:39;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3826,061;1396,486;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_61_8d_00_15_4f_06_;0
2024-05-04 03:22:41;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3826,062;1439,983;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_61_8e_00_15_f8_ef_;0
2024-05-04 03:23:48;0,044;0,967;0,026;0,059;0,200;227,50;50,00;3826,063;1431,690;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_61_8f_00_15_d8_8a_;0
2024-05-04 03:24:49;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3826,064;1415,085;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_61_90_00_15_97_ad_;0
2024-05-04 03:25:51;0,044;0,973;0,025;0,059;0,200;226,00;49,90;3826,064;1438,074;'01_03_14_08_d4_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_61_90_00_15_f1_7a_;0
2024-05-04 03:26:52;0,044;0,972;0,025;0,059;0,200;226,30;49,90;3826,065;1438,782;'01_03_14_08_d7_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_3a_61_91_00_15_f4_3e_;0
2024-05-04 03:27:59;0,044;0,974;0,025;0,059;0,200;225,80;49,90;3826,066;1436,466;'01_03_14_08_d2_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_3a_61_92_00_15_eb_32_;0
2024-05-04 03:29:01;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3826,067;1418,184;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_61_93_00_15_a3_c8_;0
2024-05-04 03:30:03;0,044;0,966;0,026;0,060;0,200;227,70;50,00;3826,067;1419,060;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_3a_61_93_00_15_a7_34_;0
2024-05-04 03:31:04;0,044;0,971;0,025;0,059;0,200;226,40;49,90;3826,068;1426,922;'01_03_14_08_d8_00_02_01_f3_00_2c_00_19_00_3b_03_cb_00_3a_61_94_00_15_c5_ea_;0
2024-05-04 03:32:11;0,044;0,971;0,025;0,059;0,200;226,40;49,90;3826,069;1414,186;'01_03_14_08_d8_00_02_01_f3_00_2c_00_19_00_3b_03_cb_00_3a_61_95_00_15_94_2a_;0
2024-05-04 03:33:14;0,044;0,970;0,026;0,059;0,200;226,60;49,90;3826,070;1376,790;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_3a_61_96_00_15_02_16_;0
2024-05-04 03:34:15;0,044;0,967;0,027;0,060;0,200;227,40;50,00;3826,071;1394,621;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_3a_61_97_00_15_47_bd_;0
2024-05-04 03:35:17;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3826,071;1426,937;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_3a_61_97_00_15_c5_f9_;0
2024-05-04 03:36:18;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3826,072;1435,367;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_61_98_00_15_e6_e7_;0
2024-05-04 03:37:19;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3826,073;1430,867;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_61_99_00_15_d5_53_;0
2024-05-04 03:38:21;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3826,074;1379,367;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_3a_61_9a_00_15_0c_27_;0
2024-05-04 03:39:27;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3826,074;1420,166;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_61_9a_00_15_ab_86_;0
2024-05-04 03:40:29;0,044;0,968;0,026;0,059;0,200;227,10;49,90;3826,075;1408,217;'01_03_14_08_df_00_02_01_f3_00_2c_00_1a_00_3b_03_c8_00_3a_61_9b_00_15_7c_d9_;0
2024-05-04 03:41:30;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3826,076;1422,395;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_3a_61_9c_00_15_b4_3b_;0
2024-05-04 03:42:32;0,044;0,973;0,025;0,059;0,200;225,90;49,90;3826,077;1430,989;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_61_9d_00_15_d5_cd_;0
2024-05-04 03:43:33;0,044;0,972;0,024;0,059;0,200;226,30;50,00;3826,077;1406,915;'01_03_14_08_d7_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_61_9d_00_15_77_c3_;0
2024-05-04 03:44:34;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3826,078;1436,231;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_61_9e_00_15_ea_47_;0
2024-05-04 03:45:41;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3826,079;1392,115;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_61_9f_00_15_3d_f3_;0
2024-05-04 03:47:21;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3826,080;1433,359;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_61_a0_00_15_df_0f_;0
2024-05-04 03:48:22;0,044;0,977;0,023;0,058;0,200;225,10;50,00;3826,081;1413,336;'01_03_14_08_cb_00_02_01_f4_00_2c_00_17_00_3a_03_d1_00_3a_61_a1_00_15_90_d8_;0
2024-05-04 03:49:23;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3826,082;1440,788;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_61_a2_00_15_fc_14_;0
2024-05-04 03:50:24;0,044;0,978;0,024;0,058;0,200;224,90;49,90;3826,083;1379,510;'01_03_14_08_c9_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_3a_61_a3_00_15_0c_b6_;0
2024-05-04 03:51:26;0,044;0,971;0,025;0,059;0,200;226,40;49,90;3826,083;1405,988;'01_03_14_08_d8_00_02_01_f3_00_2c_00_19_00_3b_03_cb_00_3a_61_a3_00_15_74_24_;0
2024-05-04 03:52:27;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3826,084;1409,767;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_61_a4_00_15_82_e7_;0
2024-05-04 03:53:28;0,044;0,973;0,025;0,059;0,200;226,00;49,90;3826,085;1433,972;'01_03_14_08_d4_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_61_a5_00_15_e1_74_;0
2024-05-04 03:54:34;0,044;0,972;0,025;0,059;0,200;226,30;49,90;3826,086;1394,160;'01_03_14_08_d7_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_3a_61_a6_00_15_45_f0_;0
2024-05-04 03:55:36;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3826,086;1377,010;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_61_a6_00_15_02_f2_;0
2024-05-04 03:56:37;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3826,087;1422,495;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_61_a7_00_15_b4_9f_;0
2024-05-04 03:57:38;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3826,088;1417,900;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_61_a8_00_15_a2_ac_;0
2024-05-04 03:58:45;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3826,089;1423,144;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_61_a9_00_15_b7_28_;0
2024-05-04 03:59:46;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3826,090;1390,973;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_61_aa_00_15_39_7d_;0
2024-05-04 04:00:48;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3826,090;1430,157;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_61_aa_00_15_d2_8d_;0
2024-05-04 04:01:49;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3826,091;1425,073;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_61_ab_00_15_be_b1_;0
2024-05-04 04:02:51;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3826,092;1437,073;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_61_ac_00_15_ed_91_;0
2024-05-04 04:03:58;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3826,093;1389,785;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_61_ad_00_15_34_d9_;0
2024-05-04 04:05:00;0,044;0,973;0,025;0,059;0,200;225,90;49,90;3826,093;1430,978;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_61_ad_00_15_d5_c2_;0
2024-05-04 04:06:02;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3826,094;1404,794;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_3a_61_ae_00_15_6f_7a_;0
2024-05-04 04:07:04;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3826,095;1383,825;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_61_af_00_15_1d_91_;0
2024-05-04 04:08:10;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3826,096;1398,141;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_61_b0_00_15_55_7d_;0
2024-05-04 04:09:12;0,043;0,952;0,025;0,057;0,200;225,70;50,00;3826,096;1396,126;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_39_03_b8_00_3a_61_b0_00_15_4d_9e_;0
2024-05-04 04:10:13;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3826,097;1390,866;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_61_b1_00_15_39_12_;0
2024-05-04 04:11:15;0,044;0,977;0,025;0,059;0,200;225,10;50,00;3826,098;1398,885;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3b_03_d1_00_3a_61_b2_00_15_58_65_;0
2024-05-04 04:12:16;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3826,099;1391,925;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_61_b3_00_15_3d_35_;0
2024-05-04 04:13:18;0,044;0,978;0,024;0,058;0,200;224,90;49,90;3826,100;1424,562;'01_03_14_08_c9_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_3a_61_b4_00_15_bc_b2_;0
2024-05-04 04:14:25;0,044;0,971;0,026;0,060;0,200;226,50;50,00;3826,100;1415,082;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3c_03_cb_00_3a_61_b4_00_15_97_aa_;0
2024-05-04 04:15:26;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3826,101;1429,195;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_61_b5_00_15_ce_cb_;0
2024-05-04 04:16:27;0,044;0,978;0,023;0,059;0,200;224,90;50,00;3826,102;1402,868;'01_03_14_08_c9_00_02_01_f4_00_2c_00_17_00_3b_03_d2_00_3a_61_b6_00_15_67_f4_;0
2024-05-04 04:17:29;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3826,103;1378,337;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_61_b7_00_15_08_21_;0
2024-05-04 04:18:30;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3826,103;1377,907;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_61_b7_00_15_06_73_;0
2024-05-04 04:19:37;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3826,104;1390,192;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_61_b8_00_15_36_70_;0
2024-05-04 04:20:38;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3826,105;1427,640;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_61_b9_00_15_c8_b8_;0
2024-05-04 04:21:39;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3826,106;1405,888;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_61_ba_00_15_73_c0_;0
2024-05-04 04:22:41;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3826,106;1426,228;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_61_ba_00_15_c3_34_;0
2024-05-04 04:23:43;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3826,107;1421,064;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_61_bb_00_15_af_08_;0
2024-05-04 04:24:50;0,044;0,971;0,024;0,059;0,200;226,40;50,00;3826,108;1377,820;'01_03_14_08_d8_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_3a_61_bc_00_15_06_1c_;0
2024-05-04 04:25:51;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3826,109;1424,428;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_3a_61_bd_00_15_bc_2c_;0
2024-05-04 04:26:52;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3826,110;1431,245;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_61_be_00_15_d6_cd_;0
2024-05-04 04:27:54;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3826,110;1436,557;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_61_be_00_15_eb_8d_;0
2024-05-04 04:28:55;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3826,111;1410,993;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_61_bf_00_15_87_b1_;0
2024-05-04 04:30:02;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3826,112;1411,989;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_61_c0_00_15_8b_95_;0
2024-05-04 04:31:03;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3826,113;1399,420;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_61_c1_00_15_5a_7c_;0
2024-05-04 04:32:04;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3826,113;1422,125;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_61_c1_00_15_b3_2d_;0
2024-05-04 04:33:05;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3826,114;1387,093;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_61_c2_00_15_2a_55_;0
2024-05-04 04:34:07;0,044;0,976;0,024;0,059;0,200;225,20;49,90;3826,115;1437,236;'01_03_14_08_cc_00_02_01_f3_00_2c_00_18_00_3b_03_d0_00_3a_61_c3_00_15_ee_34_;0
2024-05-04 04:35:08;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3826,116;1382,647;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_61_c4_00_15_18_f7_;0
2024-05-04 04:36:10;0,044;0,982;0,023;0,057;0,200;224,00;49,90;3826,116;1377,232;'01_03_14_08_c0_00_02_01_f3_00_2c_00_17_00_39_03_d6_00_3a_61_c4_00_15_03_d0_;0
2024-05-04 04:37:16;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3826,117;1420,203;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_61_c5_00_15_ab_ab_;0
2024-05-04 04:38:18;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3826,118;1402,455;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_61_c6_00_15_66_57_;0
2024-05-04 04:39:19;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3826,119;1439,666;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_61_c7_00_15_f7_b2_;0
2024-05-04 04:40:22;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3826,120;1392,705;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_61_c8_00_15_40_41_;0
2024-05-04 04:41:28;0,044;0,979;0,024;0,059;0,200;224,70;49,90;3826,120;1379,027;'01_03_14_08_c7_00_02_01_f3_00_2c_00_18_00_3b_03_d3_00_3a_61_c8_00_15_0a_d3_;0
2024-05-04 04:42:29;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3826,121;1438,832;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_61_c9_00_15_f4_70_;0
2024-05-04 04:43:31;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3826,122;1414,763;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_61_ca_00_15_96_6b_;0
2024-05-04 04:44:32;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3826,123;1384,856;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_61_cb_00_15_21_98_;0
2024-05-04 04:45:34;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3826,123;1383,053;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_61_cb_00_15_1a_8d_;0
2024-05-04 04:47:25;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3826,125;1438,197;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_61_cd_00_15_f1_f5_;0
2024-05-04 04:48:26;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3826,126;1425,106;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_61_ce_00_15_be_d2_;0
2024-05-04 04:49:28;0,044;0,975;0,024;0,059;0,200;225,60;49,90;3826,126;1394,340;'01_03_14_08_d0_00_02_01_f3_00_2c_00_18_00_3b_03_cf_00_3a_61_ce_00_15_46_a4_;0
2024-05-04 04:50:29;0,044;0,975;0,025;0,059;0,200;225,50;49,90;3826,127;1409,102;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_61_cf_00_15_80_4e_;0
2024-05-04 04:51:31;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3826,128;1379,364;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_61_d0_00_15_0c_24_;0
2024-05-04 04:52:38;0,044;0,973;0,025;0,058;0,200;225,90;49,90;3826,129;1382,794;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3a_03_cd_00_3a_61_d1_00_15_19_8a_;0
2024-05-04 04:53:39;0,044;0,972;0,025;0,059;0,200;226,20;49,90;3826,129;1427,478;'01_03_14_08_d6_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_3a_61_d1_00_15_c8_16_;0
2024-05-04 04:54:41;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3826,130;1397,125;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_61_d2_00_15_51_85_;0
2024-05-04 04:55:43;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3826,131;1376,325;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_61_d3_00_15_00_45_;0
2024-05-04 04:56:49;0,044;0,974;0,025;0,059;0,200;225,80;49,90;3826,132;1379,047;'01_03_14_08_d2_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_3a_61_d4_00_15_0a_e7_;0
2024-05-04 04:57:51;0,043;0,954;0,025;0,058;0,200;225,20;49,90;3826,132;1414,685;'01_03_14_08_cc_00_02_01_f3_00_2b_00_19_00_3a_03_ba_00_3a_61_d4_00_15_96_1d_;0
2024-05-04 04:58:52;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3826,133;1398,711;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_61_d5_00_15_57_b7_;0
2024-05-04 04:59:54;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3826,134;1402,770;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_61_d6_00_15_67_92_;0
2024-05-04 05:01:01;0,044;0,978;0,025;0,058;0,200;224,90;49,90;3826,135;1394,768;'01_03_14_08_c9_00_02_01_f3_00_2c_00_19_00_3a_03_d2_00_3a_61_d7_00_15_48_50_;0
2024-05-04 05:02:02;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3826,136;1395,945;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_61_d8_00_15_4c_e9_;0
2024-05-04 05:03:03;0,044;0,976;0,025;0,059;0,200;225,30;49,90;3826,136;1419,059;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_61_d8_00_15_a7_33_;0
2024-05-04 05:04:04;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3826,137;1424,481;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_61_d9_00_15_bc_61_;0
2024-05-04 05:05:06;0,043;0,959;0,024;0,058;0,200;224,10;50,00;3826,138;1429,389;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_3a_03_bf_00_3a_61_da_00_15_cf_8d_;0
2024-05-04 05:06:07;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3826,139;1401,316;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_61_db_00_15_61_e4_;0
2024-05-04 05:07:09;0,043;0,958;0,024;0,058;0,200;224,40;49,90;3826,139;1377,603;'01_03_14_08_c4_00_02_01_f3_00_2b_00_18_00_3a_03_be_00_3a_61_db_00_15_05_43_;0
2024-05-04 05:08:15;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3826,140;1379,665;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_61_dc_00_15_0d_51_;0
2024-05-04 05:09:16;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3826,141;1399,930;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_61_dd_00_15_5c_7a_;0
2024-05-04 05:10:17;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3826,142;1420,410;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_61_de_00_15_ac_7a_;0
2024-05-04 05:11:19;0,044;0,973;0,025;0,059;0,200;226,00;49,90;3826,142;1413,485;'01_03_14_08_d4_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_61_de_00_15_91_6d_;0
2024-05-04 05:12:20;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3826,143;1441,105;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_61_df_00_15_fd_51_;0
2024-05-04 05:13:21;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3826,144;1434,407;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_61_e0_00_15_e3_27_;0
2024-05-04 05:14:22;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3826,145;1435,235;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_61_e1_00_15_e6_63_;0
