Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-04 05:15:24;0,044;0,976;0,025;0,059;0,200;225,20;49,90;3826,145;1395,394;'01_03_14_08_cc_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_61_e1_00_15_4a_c2_;0
2024-05-04 05:16:31;0,043;0,955;0,024;0,058;0,200;225,00;50,00;3826,146;1420,709;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_61_e2_00_15_ad_a5_;0
2024-05-04 05:17:32;0,044;0,977;0,025;0,059;0,200;225,00;50,00;3826,147;1389,640;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3b_03_d1_00_3a_61_e3_00_15_34_48_;0
2024-05-04 05:18:33;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3826,148;1381,833;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_3a_61_e4_00_15_15_c9_;0
2024-05-04 05:19:35;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3826,149;1406,290;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_61_e5_00_15_75_52_;0
2024-05-04 05:20:36;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3826,149;1406,290;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_61_e5_00_15_75_52_;0
2024-05-04 05:21:38;0,043;0,958;0,024;0,058;0,200;224,20;50,00;3826,150;1399,557;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_61_e6_00_15_5b_05_;0
2024-05-04 05:22:39;0,043;0,957;0,023;0,058;0,200;224,60;50,00;3826,151;1439,969;'01_03_14_08_c6_00_02_01_f4_00_2b_00_17_00_3a_03_bd_00_3a_61_e7_00_15_f8_e1_;0
2024-05-04 05:23:46;0,044;0,976;0,024;0,059;0,200;225,30;50,00;3826,152;1434,818;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_61_e8_00_15_e4_c2_;0
2024-05-04 05:24:47;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3826,152;1390,643;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_61_e8_00_15_38_33_;0
2024-05-04 05:25:49;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3826,153;1422,673;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_61_e9_00_15_b5_51_;0
2024-05-04 05:26:50;0,044;0,973;0,025;0,059;0,200;225,90;49,90;3826,154;1402,327;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_61_ea_00_15_65_d7_;0
2024-05-04 05:27:52;0,044;0,979;0,024;0,058;0,200;224,70;49,90;3826,155;1439,369;'01_03_14_08_c7_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_61_eb_00_15_f6_89_;0
2024-05-04 05:28:53;0,043;0,955;0,024;0,058;0,200;225,00;50,00;3826,155;1408,423;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_61_eb_00_15_7d_a7_;0
2024-05-04 05:29:59;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3826,156;1376,330;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_61_ec_00_15_00_4a_;0
2024-05-04 05:31:01;0,043;0,956;0,024;0,058;0,200;224,70;49,90;3826,157;1409,737;'01_03_14_08_c7_00_02_01_f3_00_2b_00_18_00_3a_03_bc_00_3a_61_ed_00_15_82_c9_;0
2024-05-04 05:32:03;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3826,158;1378,560;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_61_ee_00_15_09_00_;0
2024-05-04 05:33:04;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3826,158;1417,610;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_61_ee_00_15_a1_8a_;0
2024-05-04 05:34:11;0,043;0,959;0,023;0,058;0,200;224,10;50,00;3826,159;1437,591;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_3a_03_bf_00_3a_61_ef_00_15_ef_97_;0
2024-05-04 05:35:12;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3826,160;1395,172;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_61_f0_00_15_49_e4_;0
2024-05-04 05:36:14;0,043;0,955;0,024;0,058;0,200;225,10;50,00;3826,161;1401,244;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_61_f1_00_15_61_9c_;0
2024-05-04 05:37:16;0,043;0,955;0,024;0,058;0,200;225,10;50,00;3826,161;1401,244;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_61_f1_00_15_61_9c_;0
2024-05-04 05:38:23;0,044;0,977;0,025;0,058;0,200;225,10;49,90;3826,162;1381,155;'01_03_14_08_cb_00_02_01_f3_00_2c_00_19_00_3a_03_d1_00_3a_61_f2_00_15_13_23_;0
2024-05-04 05:39:24;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3826,163;1422,972;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_61_f3_00_15_b6_7c_;0
2024-05-04 05:40:25;0,043;0,961;0,023;0,058;0,200;223,50;50,00;3826,164;1425,541;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_3a_03_c1_00_3a_61_f4_00_15_c0_85_;0
2024-05-04 05:41:27;0,043;0,961;0,023;0,058;0,200;223,60;50,00;3826,165;1385,521;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_3a_03_c1_00_3a_61_f5_00_15_24_31_;0
2024-05-04 05:42:29;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3826,165;1434,377;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_61_f5_00_15_e3_09_;0
2024-05-04 05:43:36;0,043;0,961;0,024;0,058;0,200;223,70;50,00;3826,166;1432,025;'01_03_14_08_bd_00_02_01_f4_00_2b_00_18_00_3a_03_c1_00_3a_61_f6_00_15_d9_d9_;0
2024-05-04 05:44:38;0,043;0,961;0,023;0,058;0,200;223,60;50,00;3826,167;1410,545;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_3a_03_c1_00_3a_61_f7_00_15_85_f1_;0
2024-05-04 05:45:40;0,044;0,986;0,023;0,058;0,200;222,90;50,00;3826,168;1428,009;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_61_f8_00_15_ca_29_;0
2024-05-04 05:47:26;0,043;0,961;0,024;0,058;0,200;223,70;50,00;3826,169;1436,122;'01_03_14_08_bd_00_02_01_f4_00_2b_00_18_00_3a_03_c1_00_3a_61_f9_00_15_e9_da_;0
2024-05-04 05:48:28;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3826,170;1408,455;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_61_fa_00_15_7d_c7_;0
2024-05-04 05:49:30;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3826,170;1377,407;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_61_fa_00_15_04_7f_;0
2024-05-04 05:50:31;0,043;0,960;0,024;0,058;0,200;223,90;50,00;3826,171;1384,802;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_3a_03_c0_00_3a_61_fb_00_15_21_62_;0
2024-05-04 05:51:32;0,044;0,984;0,023;0,058;0,200;223,50;50,00;3826,172;1426,113;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_3a_61_fc_00_15_c2_c1_;0
2024-05-04 05:52:34;0,043;0,961;0,023;0,058;0,200;223,50;50,00;3826,173;1380,487;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_3a_03_c1_00_3a_61_fd_00_15_10_87_;0
2024-05-04 05:53:40;0,044;0,985;0,023;0,058;0,200;223,30;50,00;3826,174;1378,937;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_61_fe_00_15_0a_79_;0
2024-05-04 05:54:42;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3826,174;1440,395;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_61_fe_00_15_fa_8b_;0
2024-05-04 05:55:43;0,043;0,965;0,023;0,057;0,200;222,60;50,00;3826,175;1392,618;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_3a_61_ff_00_15_3f_ea_;0
2024-05-04 05:56:44;0,043;0,968;0,022;0,057;0,200;222,10;50,00;3826,176;1393,780;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_62_00_00_15_44_74_;0
2024-05-04 05:57:50;0,044;0,984;0,023;0,058;0,200;223,50;50,00;3826,177;1397,621;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_3a_62_01_00_15_53_75_;0
2024-05-04 05:58:52;0,044;0,982;0,024;0,058;0,200;223,90;50,00;3826,177;1408,401;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_62_01_00_15_7d_91_;0
2024-05-04 05:59:54;0,043;0,958;0,023;0,058;0,200;224,40;50,00;3826,178;1418,218;'01_03_14_08_c4_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_3a_62_02_00_15_a3_ea_;0
2024-05-04 06:00:56;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3826,179;1422,859;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_62_03_00_15_b6_0b_;0
2024-05-04 06:02:02;0,044;0,986;0,023;0,058;0,200;223,10;50,00;3826,180;1405,925;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_62_04_00_15_73_e5_;0
2024-05-04 06:03:03;0,044;0,986;0,023;0,058;0,200;223,10;50,00;3826,180;1405,925;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_62_04_00_15_73_e5_;0
2024-05-04 06:04:04;0,043;0,962;0,023;0,058;0,200;223,30;50,00;3826,181;1432,458;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_3a_03_c2_00_3a_62_05_00_15_db_8a_;0
2024-05-04 06:05:06;0,043;0,960;0,024;0,058;0,200;223,80;50,00;3826,182;1412,394;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_3a_03_c0_00_3a_62_06_00_15_8d_2a_;0
2024-05-04 06:06:08;0,044;0,979;0,024;0,059;0,200;224,60;49,90;3826,183;1378,132;'01_03_14_08_c6_00_02_01_f3_00_2c_00_18_00_3b_03_d3_00_3a_62_07_00_15_07_54_;0
2024-05-04 06:07:15;0,044;0,978;0,024;0,059;0,200;224,90;50,00;3826,183;1378,179;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_3a_62_07_00_15_07_83_;0
2024-05-04 06:08:16;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3826,184;1381,377;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_62_08_00_15_14_01_;0
2024-05-04 06:09:18;0,044;0,981;0,024;0,058;0,200;224,20;49,90;3826,185;1440,823;'01_03_14_08_c2_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_3a_62_09_00_15_fc_37_;0
2024-05-04 06:10:20;0,044;0,981;0,023;0,058;0,200;224,10;49,90;3826,186;1407,079;'01_03_14_08_c1_00_02_01_f3_00_2c_00_17_00_3a_03_d5_00_3a_62_0a_00_15_78_67_;0
2024-05-04 06:11:21;0,043;0,959;0,024;0,058;0,200;224,00;49,90;3826,186;1422,542;'01_03_14_08_c0_00_02_01_f3_00_2b_00_18_00_3a_03_bf_00_3a_62_0a_00_15_b4_ce_;0
2024-05-04 06:12:28;0,043;0,959;0,024;0,058;0,200;224,10;50,00;3826,187;1417,200;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_3a_03_bf_00_3a_62_0b_00_15_9f_f0_;0
2024-05-04 06:13:30;0,043;0,959;0,024;0,058;0,200;224,10;50,00;3826,188;1388,081;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_3a_03_bf_00_3a_62_0c_00_15_2e_31_;0
2024-05-04 06:14:31;0,044;0,983;0,023;0,058;0,200;223,70;50,00;3826,189;1434,878;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_62_0d_00_15_e4_fe_;0
2024-05-04 06:15:32;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3826,190;1414,020;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_62_0e_00_15_93_84_;0
2024-05-04 06:16:34;0,044;0,983;0,023;0,058;0,200;223,80;50,00;3826,190;1396,922;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_62_0e_00_15_50_ba_;0
2024-05-04 06:17:40;0,043;0,956;0,023;0,058;0,200;224,70;50,00;3826,191;1398,189;'01_03_14_08_c7_00_02_01_f4_00_2b_00_17_00_3a_03_bc_00_3a_62_0f_00_15_55_ad_;0
2024-05-04 06:18:42;0,043;0,961;0,022;0,058;0,200;223,70;50,00;3826,192;1379,458;'01_03_14_08_bd_00_02_01_f4_00_2b_00_16_00_3a_03_c1_00_3a_62_10_00_15_0c_82_;0
2024-05-04 06:19:44;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3826,193;1440,303;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_62_11_00_15_fa_2f_;0
2024-05-04 06:20:45;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3826,193;1427,411;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_62_11_00_15_c7_d3_;0
2024-05-04 06:21:48;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3826,194;1391,418;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_62_12_00_15_3b_3a_;0
2024-05-04 06:22:54;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3826,195;1418,367;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_3a_62_13_00_15_a4_7f_;0
2024-05-04 06:23:55;0,044;0,977;0,025;0,059;0,200;225,00;50,00;3826,196;1410,558;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3b_03_d1_00_3a_62_14_00_15_85_fe_;0
2024-05-04 06:24:56;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3826,196;1427,278;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_62_14_00_15_c7_4e_;0
2024-05-04 06:25:58;0,043;0,961;0,024;0,058;0,200;223,70;49,90;3826,197;1404,777;'01_03_14_08_bd_00_02_01_f3_00_2b_00_18_00_3a_03_c1_00_3a_62_15_00_15_6f_69_;0
2024-05-04 06:26:59;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3826,198;1411,827;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_62_16_00_15_8a_f3_;0
2024-05-04 06:28:01;0,043;0,956;0,024;0,058;0,200;224,70;49,90;3826,199;1417,916;'01_03_14_08_c7_00_02_01_f3_00_2b_00_18_00_3a_03_bc_00_3a_62_17_00_15_a2_bc_;0
2024-05-04 06:29:07;0,044;0,979;0,024;0,059;0,200;224,70;50,00;3826,199;1408,111;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_3a_62_17_00_15_7c_6f_;0
2024-05-04 06:30:09;0,044;0,985;0,023;0,058;0,200;223,20;50,00;3826,200;1431,094;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_62_18_00_15_d6_36_;0
2024-05-04 06:31:10;0,044;0,986;0,023;0,058;0,200;223,10;50,00;3826,201;1434,595;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_62_19_00_15_e3_e3_;0
2024-05-04 06:32:11;0,044;0,985;0,023;0,058;0,200;223,30;50,00;3826,202;1395,210;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_62_1a_00_15_4a_0a_;0
2024-05-04 06:33:12;0,044;0,985;0,023;0,058;0,200;223,20;50,00;3826,202;1406,966;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_62_1a_00_15_77_f6_;0
2024-05-04 06:34:14;0,044;0,983;0,023;0,058;0,200;223,80;49,90;3826,203;1377,916;'01_03_14_08_be_00_02_01_f3_00_2c_00_17_00_3a_03_d7_00_3a_62_1b_00_15_06_7c_;0
2024-05-04 06:35:16;0,044;0,986;0,023;0,058;0,200;223,10;50,00;3826,204;1438,690;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_62_1c_00_15_f3_e2_;0
2024-05-04 06:36:22;0,043;0,967;0,022;0,057;0,200;222,20;50,00;3826,205;1404,726;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_62_1d_00_15_6f_36_;0
2024-05-04 06:37:24;0,044;0,990;0,022;0,057;0,200;222,00;50,00;3826,206;1402,120;'01_03_14_08_ac_00_02_01_f4_00_2c_00_16_00_39_03_de_00_3a_62_1e_00_15_65_08_;0
2024-05-04 06:38:26;0,043;0,969;0,022;0,057;0,200;221,80;49,90;3826,206;1427,140;'01_03_14_08_aa_00_02_01_f3_00_2b_00_16_00_39_03_c9_00_3a_62_1e_00_15_c6_c4_;0
2024-05-04 06:39:32;0,044;0,990;0,022;0,057;0,200;222,20;49,90;3826,207;1378,930;'01_03_14_08_ae_00_02_01_f3_00_2c_00_16_00_39_03_de_00_3a_62_1f_00_15_0a_72_;0
2024-05-04 06:40:34;0,044;0,983;0,024;0,058;0,200;223,80;49,90;3826,208;1394,597;'01_03_14_08_be_00_02_01_f3_00_2c_00_18_00_3a_03_d7_00_3a_62_20_00_15_47_a5_;0
2024-05-04 06:41:36;0,044;0,986;0,024;0,058;0,200;223,10;49,90;3826,209;1381,688;'01_03_14_08_b7_00_02_01_f3_00_2c_00_18_00_3a_03_da_00_3a_62_21_00_15_15_38_;0
2024-05-04 06:42:37;0,043;0,968;0,023;0,057;0,200;222,10;50,00;3826,209;1380,482;'01_03_14_08_ad_00_02_01_f4_00_2b_00_17_00_39_03_c8_00_3a_62_21_00_15_10_82_;0
2024-05-04 06:43:44;0,043;0,969;0,022;0,056;0,200;221,70;50,00;3826,210;1378,334;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_3a_62_22_00_15_08_1e_;0
2024-05-04 06:44:46;0,043;0,971;0,022;0,057;0,200;221,30;49,90;3826,211;1385,437;'01_03_14_08_a5_00_02_01_f3_00_2b_00_16_00_39_03_cb_00_3a_62_23_00_15_23_dd_;0
2024-05-04 06:45:47;0,044;0,991;0,022;0,057;0,200;221,90;50,00;3826,212;1433,777;'01_03_14_08_ab_00_02_01_f4_00_2c_00_16_00_39_03_df_00_3a_62_24_00_15_e0_b1_;0
2024-05-04 06:47:30;0,044;0,989;0,022;0,057;0,200;222,30;50,00;3826,213;1401,729;'01_03_14_08_af_00_02_01_f4_00_2c_00_16_00_39_03_dd_00_3a_62_25_00_15_63_81_;0
2024-05-04 06:48:32;0,044;0,986;0,023;0,058;0,200;223,10;50,00;3826,214;1430,511;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_62_26_00_15_d3_ef_;0
2024-05-04 06:49:33;0,044;0,987;0,022;0,057;0,200;222,70;50,00;3826,215;1405,907;'01_03_14_08_b3_00_02_01_f4_00_2c_00_16_00_39_03_db_00_3a_62_27_00_15_73_d3_;0
2024-05-04 06:50:35;0,044;0,986;0,023;0,058;0,200;223,10;50,00;3826,215;1409,583;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_62_27_00_15_82_2f_;0
2024-05-04 06:51:36;0,043;0,968;0,022;0,057;0,200;221,90;50,00;3826,216;1395,956;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_62_28_00_15_4c_f4_;0
2024-05-04 06:52:37;0,043;0,968;0,022;0,057;0,200;222,10;50,00;3826,217;1414,588;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_62_29_00_15_95_bc_;0
2024-05-04 06:53:44;0,044;0,991;0,022;0,057;0,200;221,90;49,90;3826,218;1427,056;'01_03_14_08_ab_00_02_01_f3_00_2c_00_16_00_39_03_df_00_3a_62_2a_00_15_c6_70_;0
2024-05-04 06:54:45;0,044;0,993;0,022;0,057;0,200;221,50;50,00;3826,218;1396,192;'01_03_14_08_a7_00_02_01_f4_00_2c_00_16_00_39_03_e1_00_3a_62_2a_00_15_4d_e0_;0
2024-05-04 06:55:47;0,043;0,971;0,022;0,057;0,200;221,40;50,00;3826,219;1417,561;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_39_03_cb_00_3a_62_2b_00_15_a1_59_;0
2024-05-04 06:56:48;0,043;0,966;0,023;0,057;0,200;222,50;50,00;3826,220;1423,635;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_62_2c_00_15_b9_13_;0
2024-05-04 06:57:50;0,043;0,969;0,022;0,057;0,200;221,80;50,00;3826,221;1405,385;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_3a_62_2d_00_15_71_c9_;0
2024-05-04 06:58:56;0,043;0,972;0,022;0,057;0,200;221,00;50,00;3826,221;1427,112;'01_03_14_08_a2_00_02_01_f4_00_2b_00_16_00_39_03_cc_00_3a_62_2d_00_15_c6_a8_;0
2024-05-04 06:59:58;0,044;0,998;0,021;0,057;0,200;220,40;50,00;3826,222;1416,324;'01_03_14_08_9c_00_02_01_f4_00_2c_00_15_00_39_03_e6_00_3a_62_2e_00_15_9c_84_;0
2024-05-04 07:00:59;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3826,223;1382,953;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_62_2f_00_15_1a_29_;0
2024-05-04 07:02:01;0,043;0,973;0,021;0,056;0,200;220,80;50,00;3826,224;1391,874;'01_03_14_08_a0_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_3a_62_30_00_15_3d_02_;0
2024-05-04 07:03:08;0,043;0,970;0,022;0,057;0,200;221,50;49,90;3826,224;1424,224;'01_03_14_08_a7_00_02_01_f3_00_2b_00_16_00_39_03_ca_00_3a_62_30_00_15_bb_60_;0
2024-05-04 07:04:10;0,044;0,992;0,022;0,057;0,200;221,60;50,00;3826,225;1407,538;'01_03_14_08_a8_00_02_01_f4_00_2c_00_16_00_39_03_e0_00_3a_62_31_00_15_7a_32_;0
2024-05-04 07:05:11;0,043;0,970;0,022;0,057;0,200;221,60;50,00;3826,226;1378,999;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_39_03_ca_00_3a_62_32_00_15_0a_b7_;0
2024-05-04 07:06:13;0,043;0,973;0,022;0,056;0,200;220,80;50,00;3826,227;1425,990;'01_03_14_08_a0_00_02_01_f4_00_2b_00_16_00_38_03_cd_00_3a_62_33_00_15_c2_46_;0
2024-05-04 07:07:15;0,044;0,989;0,023;0,057;0,200;222,30;50,00;3826,227;1410,745;'01_03_14_08_af_00_02_01_f4_00_2c_00_17_00_39_03_dd_00_3a_62_33_00_15_86_b9_;0
2024-05-04 07:08:21;0,044;0,984;0,023;0,058;0,200;223,50;50,00;3826,228;1393,531;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_3a_62_34_00_15_43_7b_;0
2024-05-04 07:09:22;0,044;0,986;0,023;0,058;0,200;223,10;50,00;3826,229;1385,002;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_62_35_00_15_22_2a_;0
2024-05-04 07:10:23;0,044;0,986;0,023;0,058;0,200;222,90;50,00;3826,230;1420,178;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_62_36_00_15_ab_92_;0
2024-05-04 07:11:25;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3826,231;1393,545;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_62_37_00_15_43_89_;0
2024-05-04 07:12:26;0,044;0,988;0,023;0,057;0,200;222,60;49,90;3826,231;1407,700;'01_03_14_08_b2_00_02_01_f3_00_2c_00_17_00_39_03_dc_00_3a_62_37_00_15_7a_d4_;0
2024-05-04 07:13:33;0,044;0,987;0,023;0,058;0,200;222,80;49,90;3826,232;1417,327;'01_03_14_08_b4_00_02_01_f3_00_2c_00_17_00_3a_03_db_00_3a_62_38_00_15_a0_6f_;0
2024-05-04 07:14:34;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3826,233;1414,662;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_62_39_00_15_96_06_;0
2024-05-04 07:15:35;0,044;0,979;0,024;0,059;0,200;224,60;50,00;3826,234;1429,914;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_3a_62_3a_00_15_d1_9a_;0
2024-05-04 07:16:36;0,044;0,983;0,023;0,058;0,200;223,70;50,00;3826,234;1398,064;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_62_3a_00_15_55_30_;0
2024-05-04 07:17:38;0,044;0,986;0,023;0,057;0,200;222,90;50,00;3826,235;1388,193;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_62_3b_00_15_2e_a1_;0
2024-05-04 07:18:39;0,044;0,982;0,024;0,057;0,200;223,90;50,00;3826,236;1439,917;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_3a_62_3c_00_15_f8_ad_;0
2024-05-04 07:19:45;0,044;0,986;0,023;0,058;0,200;223,10;50,00;3826,237;1418,216;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_62_3d_00_15_a3_e8_;0
2024-05-04 07:20:47;0,043;0,963;0,023;0,057;0,200;223,20;49,90;3826,237;1385,609;'01_03_14_08_b8_00_02_01_f3_00_2b_00_17_00_39_03_c3_00_3a_62_3d_00_15_24_89_;0
2024-05-04 07:21:48;0,044;0,990;0,022;0,057;0,200;222,00;49,90;3826,238;1385,408;'01_03_14_08_ac_00_02_01_f3_00_2c_00_16_00_39_03_de_00_3a_62_3e_00_15_23_c0_;0
2024-05-04 07:22:49;0,043;0,969;0,022;0,057;0,200;221,80;50,00;3826,239;1429,964;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_3a_62_3f_00_15_d1_cc_;0
2024-05-04 07:23:51;0,044;0,985;0,023;0,057;0,200;223,20;50,00;3826,240;1393,429;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_62_40_00_15_43_15_;0
2024-05-04 07:24:58;0,044;0,985;0,022;0,057;0,200;223,20;50,00;3826,240;1394,665;'01_03_14_08_b8_00_02_01_f4_00_2c_00_16_00_39_03_d9_00_3a_62_40_00_15_47_e9_;0
2024-05-04 07:25:59;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3826,241;1412,975;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_62_41_00_15_8f_6f_;0
2024-05-04 07:27:01;0,043;0,959;0,023;0,058;0,200;224,10;50,00;3826,242;1408,562;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_3a_03_bf_00_3a_62_42_00_15_7e_32_;0
2024-05-04 07:28:03;0,043;0,959;0,023;0,058;0,200;224,00;50,00;3826,243;1380,878;'01_03_14_08_c0_00_02_01_f4_00_2b_00_17_00_3a_03_bf_00_3a_62_43_00_15_12_0e_;0
2024-05-04 07:29:04;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3826,244;1417,070;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_62_44_00_15_9f_6e_;0
2024-05-04 07:30:11;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3826,244;1434,951;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_62_44_00_15_e5_47_;0
2024-05-04 07:31:13;0,043;0,963;0,023;0,057;0,200;223,20;49,90;3826,245;1418,384;'01_03_14_08_b8_00_02_01_f3_00_2b_00_17_00_39_03_c3_00_3a_62_45_00_15_a4_90_;0
2024-05-04 07:32:15;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3826,246;1419,230;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_62_46_00_15_a7_de_;0
2024-05-04 07:33:16;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3826,247;1404,782;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_62_47_00_15_6f_6e_;0
2024-05-04 07:34:23;0,043;0,968;0,022;0,057;0,200;222,00;50,00;3826,247;1427,869;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_62_47_00_15_c9_9d_;0
2024-05-04 07:35:24;0,043;0,966;0,022;0,057;0,200;222,40;49,90;3826,248;1410,766;'01_03_14_08_b0_00_02_01_f3_00_2b_00_16_00_39_03_c6_00_3a_62_48_00_15_86_ce_;0
2024-05-04 07:36:25;0,043;0,966;0,022;0,057;0,200;222,40;50,00;3826,249;1413,132;'01_03_14_08_b0_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_3a_62_49_00_15_90_0c_;0
2024-05-04 07:37:26;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3826,250;1376,609;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_62_4a_00_15_01_61_;0
2024-05-04 07:38:28;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3826,250;1433,645;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_62_4a_00_15_e0_2d_;0
2024-05-04 07:39:29;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3826,251;1421,805;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_62_4b_00_15_b1_ed_;0
2024-05-04 07:40:35;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3826,252;1411,036;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_62_4c_00_15_87_dc_;0
2024-05-04 07:41:36;0,043;0,957;0,024;0,058;0,200;224,60;50,00;3826,253;1435,793;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_3a_62_4d_00_15_e8_91_;0
2024-05-04 07:42:37;0,043;0,961;0,023;0,057;0,200;223,60;49,90;3826,253;1439,650;'01_03_14_08_bc_00_02_01_f3_00_2b_00_17_00_39_03_c1_00_3a_62_4d_00_15_f7_a2_;0
2024-05-04 07:43:39;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3826,254;1389,997;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_3a_62_4e_00_15_35_ad_;0
2024-05-04 07:44:46;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3826,255;1423,005;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_62_4f_00_15_b6_9d_;0
2024-05-04 07:45:47;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3826,256;1383,770;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_62_50_00_15_1d_5a_;0
2024-05-04 07:47:32;0,043;0,960;0,024;0,057;0,200;223,80;50,00;3826,257;1386,506;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_3a_62_51_00_15_28_0a_;0
2024-05-04 07:48:34;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3826,258;1408,682;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_62_52_00_15_7e_aa_;0
2024-05-04 07:49:35;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3826,258;1397,654;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_62_52_00_15_53_96_;0
2024-05-04 07:50:36;0,043;0,966;0,022;0,056;0,200;222,40;49,90;3826,259;1440,601;'01_03_14_08_b0_00_02_01_f3_00_2b_00_16_00_38_03_c6_00_3a_62_53_00_15_fb_59_;0
2024-05-04 07:51:38;0,043;0,968;0,022;0,056;0,200;221,90;49,90;3826,260;1427,390;'01_03_14_08_ab_00_02_01_f3_00_2b_00_16_00_38_03_c8_00_3a_62_54_00_15_c7_be_;0
2024-05-04 07:52:39;0,043;0,968;0,022;0,057;0,200;221,90;49,90;3826,261;1416,174;'01_03_14_08_ab_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_3a_62_55_00_15_9b_ee_;0
2024-05-04 07:53:41;0,043;0,966;0,023;0,057;0,200;222,40;49,90;3826,261;1380,916;'01_03_14_08_b0_00_02_01_f3_00_2b_00_17_00_39_03_c6_00_3a_62_55_00_15_12_34_;0
2024-05-04 07:54:47;0,043;0,968;0,022;0,056;0,200;222,00;50,00;3826,262;1414,152;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_3a_62_56_00_15_94_08_;0
2024-05-04 07:55:48;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3826,263;1387,247;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_62_57_00_15_2a_ef_;0
2024-05-04 07:56:50;0,043;0,961;0,023;0,057;0,200;223,50;49,90;3826,264;1397,522;'01_03_14_08_bb_00_02_01_f3_00_2b_00_17_00_39_03_c1_00_3a_62_58_00_15_53_12_;0
2024-05-04 07:57:51;0,044;0,983;0,023;0,057;0,200;223,70;50,00;3826,265;1421,790;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_62_59_00_15_b1_de_;0
2024-05-04 07:58:52;0,044;0,981;0,023;0,058;0,200;224,20;50,00;3826,265;1411,888;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_62_59_00_15_8b_30_;0
2024-05-04 07:59:54;0,043;0,960;0,025;0,058;0,200;223,80;49,90;3826,266;1380,038;'01_03_14_08_be_00_02_01_f3_00_2b_00_19_00_3a_03_c0_00_3a_62_5a_00_15_0e_c6_;0
2024-05-04 08:01:00;0,044;0,983;0,023;0,058;0,200;223,80;49,90;3826,267;1378,216;'01_03_14_08_be_00_02_01_f3_00_2c_00_17_00_3a_03_d7_00_3a_62_5b_00_15_07_a8_;0
2024-05-04 08:02:02;0,043;0,965;0,024;0,058;0,200;222,70;49,90;3826,268;1413,526;'01_03_14_08_b3_00_02_01_f3_00_2b_00_18_00_3a_03_c5_00_3a_62_5c_00_15_91_96_;0
2024-05-04 08:03:04;0,043;0,964;0,023;0,057;0,200;223,00;49,90;3826,268;1403,262;'01_03_14_08_b6_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_3a_62_5c_00_15_69_7e_;0
2024-05-04 08:04:11;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3826,269;1377,796;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_62_5d_00_15_06_04_;0
2024-05-04 08:05:13;0,043;0,967;0,022;0,057;0,200;222,30;49,90;3826,270;1434,652;'01_03_14_08_af_00_02_01_f3_00_2b_00_16_00_39_03_c7_00_3a_62_5e_00_15_e4_1c_;0
2024-05-04 08:06:15;0,043;0,965;0,022;0,057;0,200;222,70;50,00;3826,271;1377,932;'01_03_14_08_b3_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_3a_62_5f_00_15_06_8c_;0
2024-05-04 08:07:16;0,044;0,982;0,023;0,058;0,200;223,90;50,00;3826,271;1387,607;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_62_5f_00_15_2c_57_;0
2024-05-04 08:08:17;0,043;0,963;0,023;0,057;0,200;223,20;49,90;3826,272;1422,683;'01_03_14_08_b8_00_02_01_f3_00_2b_00_17_00_39_03_c3_00_3a_62_60_00_15_b5_5b_;0
2024-05-04 08:09:18;0,044;0,985;0,023;0,058;0,200;223,30;50,00;3826,273;1391,123;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_62_61_00_15_3a_13_;0
2024-05-04 08:10:25;0,043;0,966;0,024;0,058;0,200;222,40;50,00;3826,274;1425,436;'01_03_14_08_b0_00_02_01_f4_00_2b_00_18_00_3a_03_c6_00_3a_62_62_00_15_c0_1c_;0
2024-05-04 08:11:26;0,043;0,963;0,024;0,058;0,200;223,10;50,00;3826,274;1384,552;'01_03_14_08_b7_00_02_01_f4_00_2b_00_18_00_3a_03_c3_00_3a_62_62_00_15_20_68_;0
2024-05-04 08:12:27;0,043;0,964;0,023;0,057;0,200;222,90;49,90;3826,275;1383,734;'01_03_14_08_b5_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_3a_62_63_00_15_1d_36_;0
2024-05-04 08:13:29;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3826,276;1390,060;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_62_64_00_15_35_ec_;0
2024-05-04 08:14:30;0,044;0,988;0,022;0,057;0,200;222,60;50,00;3826,277;1415,419;'01_03_14_08_b2_00_02_01_f4_00_2c_00_16_00_39_03_dc_00_3a_62_65_00_15_98_fb_;0
2024-05-04 08:15:31;0,044;0,978;0,023;0,058;0,200;224,80;50,00;3826,277;1418,789;'01_03_14_08_c8_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_62_65_00_15_a6_25_;0
2024-05-04 08:16:38;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3826,278;1425,808;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_62_66_00_15_c1_90_;0
2024-05-04 08:17:39;0,044;0,978;0,024;0,058;0,200;224,80;49,90;3826,279;1405,171;'01_03_14_08_c8_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_3a_62_67_00_15_70_f3_;0
2024-05-04 08:18:40;0,044;0,978;0,026;0,059;0,200;224,80;50,00;3826,280;1376,730;'01_03_14_08_c8_00_02_01_f4_00_2c_00_1a_00_3b_03_d2_00_3a_62_68_00_15_01_da_;0
2024-05-04 08:19:42;0,044;0,972;0,024;0,059;0,200;226,20;50,00;3826,280;1399,369;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_62_68_00_15_5a_49_;0
2024-05-04 08:20:44;0,044;0,978;0,025;0,059;0,200;224,80;50,00;3826,281;1400,670;'01_03_14_08_c8_00_02_01_f4_00_2c_00_19_00_3b_03_d2_00_3a_62_69_00_15_5f_5e_;0
2024-05-04 08:21:51;0,044;0,979;0,025;0,060;0,200;224,50;50,00;3826,282;1423,107;'01_03_14_08_c5_00_02_01_f4_00_2c_00_19_00_3c_03_d3_00_3a_62_6a_00_15_b7_03_;0
2024-05-04 08:22:53;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3826,283;1409,699;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_62_6b_00_15_82_a3_;0
2024-05-04 08:23:54;0,044;0,976;0,024;0,059;0,200;225,40;50,00;3826,284;1433,835;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_62_6c_00_15_e0_eb_;0
2024-05-04 08:24:56;0,044;0,976;0,023;0,059;0,200;225,30;50,00;3826,284;1414,331;'01_03_14_08_cd_00_02_01_f4_00_2c_00_17_00_3b_03_d0_00_3a_62_6c_00_15_94_bb_;0
2024-05-04 08:26:03;0,044;0,985;0,024;0,059;0,200;223,20;50,00;3826,285;1440,360;'01_03_14_08_b8_00_02_01_f4_00_2c_00_18_00_3b_03_d9_00_3a_62_6d_00_15_fa_68_;0
2024-05-04 08:27:05;0,043;0,969;0,022;0,058;0,200;221,80;50,00;3826,286;1414,381;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_3a_03_c9_00_3a_62_6e_00_15_94_ed_;0
2024-05-04 08:28:06;0,043;0,967;0,022;0,056;0,200;222,20;50,00;3826,287;1426,109;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_38_03_c7_00_3a_62_6f_00_15_c2_bd_;0
2024-05-04 08:29:13;0,044;0,984;0,023;0,058;0,200;223,40;50,00;3826,287;1380,180;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_3a_62_6f_00_15_0f_54_;0
2024-05-04 08:30:15;0,044;0,983;0,023;0,058;0,200;223,70;49,90;3826,288;1389,540;'01_03_14_08_bd_00_02_01_f3_00_2c_00_17_00_3a_03_d7_00_3a_62_70_00_15_33_e4_;0
2024-05-04 08:31:16;0,044;0,982;0,023;0,058;0,200;224,00;49,90;3826,289;1377,922;'01_03_14_08_c0_00_02_01_f3_00_2c_00_17_00_3a_03_d6_00_3a_62_71_00_15_06_82_;0
2024-05-04 08:32:18;0,044;0,981;0,023;0,058;0,200;224,20;49,90;3826,290;1424,442;'01_03_14_08_c2_00_02_01_f3_00_2c_00_17_00_3a_03_d5_00_3a_62_72_00_15_bc_3a_;0
2024-05-04 08:33:25;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3826,291;1379,804;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_62_73_00_15_0d_dc_;0
2024-05-04 08:34:26;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3826,291;1419,413;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_62_73_00_15_a8_95_;0
2024-05-04 08:35:28;0,045;0,993;0,025;0,060;0,200;226,50;50,00;3826,292;1380,821;'01_03_14_08_d9_00_02_01_f4_00_2d_00_19_00_3c_03_e1_00_3a_62_74_00_15_11_d5_;0
2024-05-04 08:36:29;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3826,293;1415,735;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_62_75_00_15_9a_37_;0
2024-05-04 08:37:30;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3826,294;1423,508;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_62_76_00_15_b8_94_;0
2024-05-04 08:38:37;0,044;0,979;0,024;0,059;0,200;224,60;50,00;3826,294;1380,429;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_3a_62_76_00_15_10_4d_;0
2024-05-04 08:39:38;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3826,295;1393,509;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_62_77_00_15_43_65_;0
2024-05-04 08:40:40;0,044;0,976;0,023;0,058;0,200;225,30;50,00;3826,296;1431,855;'01_03_14_08_cd_00_02_01_f4_00_2c_00_17_00_3a_03_d0_00_3a_62_78_00_15_d9_2f_;0
2024-05-04 08:41:42;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3826,297;1416,440;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_62_79_00_15_9c_f8_;0
2024-05-04 08:42:43;0,044;0,984;0,021;0,058;0,200;223,50;50,00;3826,298;1386,708;'01_03_14_08_bb_00_02_01_f4_00_2c_00_15_00_3a_03_d8_00_3a_62_7a_00_15_28_d4_;0
2024-05-04 08:43:50;0,044;0,984;0,025;0,059;0,200;223,50;50,00;3826,298;1382,932;'01_03_14_08_bb_00_02_01_f4_00_2c_00_19_00_3b_03_d8_00_3a_62_7a_00_15_1a_14_;0
2024-05-04 08:44:51;0,044;0,984;0,023;0,058;0,200;223,50;50,00;3826,299;1405,612;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_3a_62_7b_00_15_72_ac_;0
2024-05-04 08:45:51;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3826,300;1379,662;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_62_7c_00_15_0d_4e_;0
2024-05-04 08:47:35;0,044;0,982;0,023;0,058;0,200;223,90;50,00;3826,301;1412,189;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_62_7d_00_15_8c_5d_;0
2024-05-04 08:48:37;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3826,302;1396,587;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_62_7e_00_15_4f_6b_;0
2024-05-04 08:49:38;0,044;0,978;0,024;0,059;0,200;224,80;49,90;3826,303;1441,124;'01_03_14_08_c8_00_02_01_f3_00_2c_00_18_00_3b_03_d2_00_3a_62_7f_00_15_fd_64_;0
2024-05-04 08:50:40;0,044;0,979;0,024;0,058;0,200;224,50;49,90;3826,303;1429,145;'01_03_14_08_c5_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_62_7f_00_15_ce_99_;0
2024-05-04 08:51:41;0,044;0,979;0,023;0,058;0,200;224,60;50,00;3826,304;1428,987;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_62_80_00_15_cd_fb_;0
2024-05-04 08:52:43;0,044;0,980;0,023;0,058;0,200;224,40;50,00;3826,305;1413,955;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_62_81_00_15_93_43_;0
2024-05-04 08:53:49;0,044;0,980;0,023;0,058;0,200;224,40;50,00;3826,306;1401,667;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_62_82_00_15_63_43_;0
2024-05-04 08:54:50;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3826,306;1383,418;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_62_82_00_15_1b_fa_;0
2024-05-04 08:55:52;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3826,307;1388,563;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_62_83_00_15_30_13_;0
2024-05-04 08:56:53;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3826,308;1427,582;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_62_84_00_15_c8_7e_;0
2024-05-04 08:57:59;0,044;0,981;0,023;0,058;0,200;224,10;50,00;3826,309;1379,982;'01_03_14_08_c1_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_62_85_00_15_0e_8e_;0
2024-05-04 08:59:01;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3826,310;1381,014;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_62_86_00_15_12_96_;0
2024-05-04 09:00:02;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3826,310;1380,483;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_62_86_00_15_10_83_;0
2024-05-04 09:01:04;0,044;0,972;0,025;0,059;0,200;226,30;49,90;3826,311;1381,822;'01_03_14_08_d7_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_3a_62_87_00_15_15_be_;0
2024-05-04 09:02:05;0,044;0,978;0,024;0,058;0,200;224,90;49,90;3826,312;1408,250;'01_03_14_08_c9_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_3a_62_88_00_15_7c_fa_;0
2024-05-04 09:03:06;0,044;0,987;0,023;0,057;0,200;222,80;49,90;3826,313;1434,808;'01_03_14_08_b4_00_02_01_f3_00_2c_00_17_00_39_03_db_00_3a_62_89_00_15_e4_b8_;0
2024-05-04 09:04:13;0,044;0,988;0,022;0,057;0,200;222,50;49,90;3826,313;1399,368;'01_03_14_08_b1_00_02_01_f3_00_2c_00_16_00_39_03_dc_00_3a_62_89_00_15_5a_48_;0
2024-05-04 09:05:15;0,044;0,986;0,023;0,057;0,200;223,00;49,90;3826,314;1408,448;'01_03_14_08_b6_00_02_01_f3_00_2c_00_17_00_39_03_da_00_3a_62_8a_00_15_7d_c0_;0
2024-05-04 09:06:16;0,044;0,993;0,022;0,057;0,200;221,40;49,90;3826,315;1402,620;'01_03_14_08_a6_00_02_01_f3_00_2c_00_16_00_39_03_e1_00_3a_62_8b_00_15_66_fc_;0
2024-05-04 09:07:18;0,044;0,984;0,023;0,057;0,200;223,40;50,00;3826,316;1436,242;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_62_8c_00_15_ea_52_;0
2024-05-04 09:08:19;0,044;0,980;0,023;0,058;0,200;224,30;49,90;3826,316;1437,942;'01_03_14_08_c3_00_02_01_f3_00_2c_00_17_00_3a_03_d4_00_3a_62_8c_00_15_f0_f6_;0
2024-05-04 09:09:20;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3826,317;1401,302;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_62_8d_00_15_61_d6_;0
2024-05-04 09:10:26;0,044;0,993;0,021;0,056;0,200;221,50;50,00;3826,318;1380,055;'01_03_14_08_a7_00_02_01_f4_00_2c_00_15_00_38_03_e1_00_3a_62_8e_00_15_0e_d7_;0
2024-05-04 09:11:29;0,044;0,991;0,022;0,057;0,200;221,80;50,00;3826,319;1420,461;'01_03_14_08_aa_00_02_01_f4_00_2c_00_16_00_39_03_df_00_3a_62_8f_00_15_ac_ad_;0
2024-05-04 09:12:31;0,044;0,992;0,022;0,056;0,200;221,60;50,00;3826,320;1386,048;'01_03_14_08_a8_00_02_01_f4_00_2c_00_16_00_38_03_e0_00_3a_62_90_00_15_26_40_;0
2024-05-04 09:13:32;0,044;0,989;0,022;0,057;0,200;222,30;50,00;3826,320;1405,543;'01_03_14_08_af_00_02_01_f4_00_2c_00_16_00_39_03_dd_00_3a_62_90_00_15_72_67_;0
2024-05-04 09:14:33;0,044;0,984;0,023;0,057;0,200;223,50;50,00;3826,321;1394,600;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_62_91_00_15_47_a8_;0
2024-05-04 09:15:34;0,044;0,981;0,023;0,058;0,200;224,10;49,90;3826,322;1440,136;'01_03_14_08_c1_00_02_01_f3_00_2c_00_17_00_3a_03_d5_00_3a_62_92_00_15_f9_88_;0
2024-05-04 09:16:40;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3826,323;1377,106;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_62_93_00_15_03_52_;0
2024-05-04 09:17:42;0,044;0,980;0,023;0,058;0,200;224,40;49,90;3826,323;1406,020;'01_03_14_08_c4_00_02_01_f3_00_2c_00_17_00_3a_03_d4_00_3a_62_93_00_15_74_44_;0
2024-05-04 09:18:43;0,044;0,982;0,023;0,057;0,200;223,90;50,00;3826,324;1395,033;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_39_03_d6_00_3a_62_94_00_15_49_59_;0
2024-05-04 09:19:45;0,044;0,984;0,022;0,058;0,200;223,40;50,00;3826,325;1387,417;'01_03_14_08_ba_00_02_01_f4_00_2c_00_16_00_3a_03_d8_00_3a_62_95_00_15_2b_99_;0
2024-05-04 09:20:46;0,044;0,986;0,021;0,058;0,200;223,10;50,00;3826,326;1431,984;'01_03_14_08_b7_00_02_01_f4_00_2c_00_15_00_3a_03_da_00_3a_62_96_00_15_d9_b0_;0
2024-05-04 09:21:48;0,044;0,983;0,023;0,058;0,200;223,70;50,00;3826,326;1414,417;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_62_96_00_15_95_11_;0
2024-05-04 09:22:54;0,044;0,995;0,021;0,056;0,200;220,90;50,00;3826,327;1406,040;'01_03_14_08_a1_00_02_01_f4_00_2c_00_15_00_38_03_e3_00_3a_62_97_00_15_74_58_;0
2024-05-04 09:23:55;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3826,328;1425,758;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_62_98_00_15_c1_5e_;0
2024-05-04 09:24:57;0,045;0,996;0,024;0,059;0,200;225,90;50,00;3826,329;1404,405;'01_03_14_08_d3_00_02_01_f4_00_2d_00_18_00_3b_03_e4_00_3a_62_99_00_15_6d_f5_;0
2024-05-04 09:25:57;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3826,330;1429,829;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_62_9a_00_15_d1_45_;0
2024-05-04 09:26:59;0,044;0,991;0,022;0,057;0,200;221,90;50,00;3826,330;1409,173;'01_03_14_08_ab_00_02_01_f4_00_2c_00_16_00_39_03_df_00_3a_62_9a_00_15_80_95_;0
2024-05-04 09:28:01;0,044;0,994;0,021;0,057;0,200;221,30;50,00;3826,331;1398,843;'01_03_14_08_a5_00_02_01_f4_00_2c_00_15_00_39_03_e2_00_3a_62_9b_00_15_58_3b_;0
2024-05-04 09:29:07;0,044;0,993;0,020;0,057;0,200;221,50;50,00;3826,332;1419,198;'01_03_14_08_a7_00_02_01_f4_00_2c_00_14_00_39_03_e1_00_3a_62_9c_00_15_a7_be_;0
2024-05-04 09:30:08;0,043;0,971;0,021;0,056;0,200;221,20;50,00;3826,333;1391,571;'01_03_14_08_a4_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_3a_62_9d_00_15_3b_d3_;0
2024-05-04 09:31:10;0,044;0,990;0,022;0,057;0,200;222,00;50,00;3826,333;1414,368;'01_03_14_08_ac_00_02_01_f4_00_2c_00_16_00_39_03_de_00_3a_62_9d_00_15_94_e0_;0
2024-05-04 09:32:12;0,044;0,978;0,024;0,059;0,200;224,90;50,00;3826,334;1431,468;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_3a_62_9e_00_15_d7_ac_;0
2024-05-04 09:33:18;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3826,335;1438,574;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_62_9f_00_15_f3_6e_;0
2024-05-04 09:34:19;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3826,336;1410,572;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_62_a0_00_15_86_0c_;0
2024-05-04 09:35:21;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3826,336;1411,189;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_62_a0_00_15_88_75_;0
2024-05-04 09:36:23;0,044;0,977;0,023;0,059;0,200;225,00;50,00;3826,337;1417,456;'01_03_14_08_ca_00_02_01_f4_00_2c_00_17_00_3b_03_d1_00_3a_62_a1_00_15_a0_f0_;0
2024-05-04 09:37:24;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3826,338;1436,867;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_62_a2_00_15_ec_c3_;0
2024-05-04 09:38:30;0,044;0,975;0,024;0,059;0,200;225,50;50,00;3826,339;1377,257;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_3a_62_a3_00_15_03_e9_;0
2024-05-04 09:39:32;0,045;0,989;0,025;0,060;0,200;227,30;50,00;3826,340;1392,970;'01_03_14_08_e1_00_02_01_f4_00_2d_00_19_00_3c_03_dd_00_3a_62_a4_00_15_41_4a_;0
2024-05-04 09:40:33;0,045;0,990;0,025;0,059;0,200;227,20;50,00;3826,340;1403,270;'01_03_14_08_e0_00_02_01_f4_00_2d_00_19_00_3b_03_de_00_3a_62_a4_00_15_69_86_;0
2024-05-04 09:41:34;0,045;0,985;0,025;0,060;0,200;228,30;50,00;3826,341;1429,139;'01_03_14_08_eb_00_02_01_f4_00_2d_00_19_00_3c_03_d9_00_3a_62_a5_00_15_ce_93_;0
2024-05-04 09:42:36;0,044;0,974;0,023;0,058;0,200;225,70;50,00;3826,342;1413,254;'01_03_14_08_d1_00_02_01_f4_00_2c_00_17_00_3a_03_ce_00_3a_62_a6_00_15_90_86_;0
2024-05-04 09:43:37;0,044;0,978;0,023;0,058;0,200;224,90;50,00;3826,343;1391,141;'01_03_14_08_c9_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_62_a7_00_15_3a_25_;0
2024-05-04 09:44:42;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3826,343;1392,777;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_62_a7_00_15_40_89_;0
2024-05-04 09:45:44;0,044;0,976;0,024;0,058;0,200;225,40;49,90;3826,344;1436,548;'01_03_14_08_ce_00_02_01_f3_00_2c_00_18_00_3a_03_d0_00_3a_62_a8_00_15_eb_84_;0
2024-05-04 09:47:39;0,044;0,972;0,024;0,059;0,200;226,20;50,00;3826,346;1440,693;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_62_aa_00_15_fb_b5_;0
2024-05-04 09:48:40;0,044;0,973;0,024;0,059;0,200;226,10;50,00;3826,346;1421,105;'01_03_14_08_d5_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_62_aa_00_15_af_31_;0
2024-05-04 09:49:41;0,044;0,976;0,024;0,059;0,200;225,20;49,90;3826,347;1404,844;'01_03_14_08_cc_00_02_01_f3_00_2c_00_18_00_3b_03_d0_00_3a_62_ab_00_15_6f_ac_;0
2024-05-04 09:50:43;0,044;0,986;0,021;0,057;0,200;223,00;50,00;3826,348;1429,681;'01_03_14_08_b6_00_02_01_f4_00_2c_00_15_00_39_03_da_00_3a_62_ac_00_15_d0_b1_;0
2024-05-04 09:51:44;0,044;0,983;0,022;0,058;0,200;223,70;50,00;3826,349;1433,632;'01_03_14_08_bd_00_02_01_f4_00_2c_00_16_00_3a_03_d7_00_3a_62_ad_00_15_e0_20_;0
2024-05-04 09:52:46;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3826,349;1382,838;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_62_ad_00_15_19_b6_;0
2024-05-04 09:53:52;0,044;0,980;0,023;0,058;0,200;224,30;50,00;3826,350;1382,398;'01_03_14_08_c3_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_62_ae_00_15_17_fe_;0
2024-05-04 09:54:54;0,044;0,982;0,023;0,058;0,200;223,90;50,00;3826,351;1387,620;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_62_af_00_15_2c_64_;0
2024-05-04 09:55:55;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3826,352;1379,454;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_62_b0_00_15_0c_7e_;0
2024-05-04 09:56:56;0,044;0,974;0,023;0,059;0,200;225,80;50,00;3826,353;1403,222;'01_03_14_08_d2_00_02_01_f4_00_2c_00_17_00_3b_03_ce_00_3a_62_b1_00_15_69_56_;0
2024-05-04 09:58:02;0,044;0,972;0,024;0,059;0,200;226,30;50,00;3826,353;1422,926;'01_03_14_08_d7_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_62_b1_00_15_b6_4e_;0
2024-05-04 09:59:04;0,044;0,978;0,023;0,058;0,200;224,80;50,00;3826,354;1381,917;'01_03_14_08_c8_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_62_b2_00_15_16_1d_;0
2024-05-04 10:00:06;0,044;0,979;0,024;0,059;0,200;224,70;50,00;3826,355;1392,012;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_3a_62_b3_00_15_3d_8c_;0
2024-05-04 10:01:07;0,044;0,978;0,024;0,059;0,200;224,80;49,90;3826,356;1412,250;'01_03_14_08_c8_00_02_01_f3_00_2c_00_18_00_3b_03_d2_00_3a_62_b4_00_15_8c_9a_;0
2024-05-04 10:02:08;0,044;0,983;0,023;0,058;0,200;223,70;49,90;3826,356;1405,465;'01_03_14_08_bd_00_02_01_f3_00_2c_00_17_00_3a_03_d7_00_3a_62_b4_00_15_72_19_;0
2024-05-04 10:03:10;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3826,357;1419,685;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_62_b5_00_15_a9_a5_;0
2024-05-04 10:04:11;0,044;0,970;0,024;0,060;0,200;226,70;50,00;3826,358;1397,998;'01_03_14_08_db_00_02_01_f4_00_2c_00_18_00_3c_03_ca_00_3a_62_b6_00_15_54_ee_;0
2024-05-04 10:05:12;0,044;0,979;0,024;0,059;0,200;224,60;50,00;3826,359;1393,073;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_3a_62_b7_00_15_41_b1_;0
2024-05-04 10:06:18;0,044;0,983;0,023;0,057;0,200;223,80;50,00;3826,359;1414,575;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_62_b7_00_15_95_af_;0
2024-05-04 10:07:20;0,044;0,989;0,022;0,057;0,200;222,40;50,00;3826,360;1401,273;'01_03_14_08_b0_00_02_01_f4_00_2c_00_16_00_39_03_dd_00_3a_62_b8_00_15_61_b9_;0
2024-05-04 10:08:22;0,044;0,988;0,022;0,057;0,200;222,50;49,90;3826,361;1399,367;'01_03_14_08_b1_00_02_01_f3_00_2c_00_16_00_39_03_dc_00_3a_62_b9_00_15_5a_47_;0
2024-05-04 10:09:24;0,044;0,988;0,022;0,057;0,200;222,50;50,00;3826,362;1436,997;'01_03_14_08_b1_00_02_01_f4_00_2c_00_16_00_39_03_dc_00_3a_62_ba_00_15_ed_45_;0
2024-05-04 10:10:25;0,044;0,984;0,022;0,058;0,200;223,50;50,00;3826,362;1386,412;'01_03_14_08_bb_00_02_01_f4_00_2c_00_16_00_3a_03_d8_00_3a_62_ba_00_15_27_ac_;0
2024-05-04 10:11:32;0,044;0,986;0,021;0,057;0,200;222,90;50,00;3826,363;1385,713;'01_03_14_08_b5_00_02_01_f4_00_2c_00_15_00_39_03_da_00_3a_62_bb_00_15_24_f1_;0
2024-05-04 10:12:33;0,044;0,981;0,023;0,058;0,200;224,20;50,00;3826,364;1415,879;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_62_bc_00_15_9a_c7_;0
2024-05-04 10:13:34;0,044;0,978;0,024;0,059;0,200;224,90;50,00;3826,365;1386,086;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_3a_62_bd_00_15_26_66_;0
2024-05-04 10:14:36;0,044;0,987;0,021;0,058;0,200;222,70;50,00;3826,366;1423,432;'01_03_14_08_b3_00_02_01_f4_00_2c_00_15_00_3a_03_db_00_3a_62_be_00_15_b8_48_;0
2024-05-04 10:15:43;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3826,366;1405,375;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_62_be_00_15_71_bf_;0
2024-05-04 10:16:45;0,044;0,989;0,021;0,057;0,200;222,40;50,00;3826,367;1433,404;'01_03_14_08_b0_00_02_01_f4_00_2c_00_15_00_39_03_dd_00_3a_62_bf_00_15_df_3c_;0
2024-05-04 10:17:46;0,044;0,987;0,021;0,057;0,200;222,80;50,00;3826,368;1407,444;'01_03_14_08_b4_00_02_01_f4_00_2c_00_15_00_39_03_db_00_3a_62_c0_00_15_79_d4_;0
2024-05-04 10:18:48;0,044;0,989;0,021;0,057;0,200;222,30;50,00;3826,369;1387,762;'01_03_14_08_af_00_02_01_f4_00_2c_00_15_00_39_03_dd_00_3a_62_c1_00_15_2c_f2_;0
2024-05-04 10:19:55;0,044;0,978;0,024;0,059;0,200;224,80;50,00;3826,370;1387,074;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_3a_62_c2_00_15_2a_42_;0
2024-05-04 10:20:57;0,044;0,979;0,024;0,059;0,200;224,70;50,00;3826,370;1404,311;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_3a_62_c2_00_15_6d_97_;0
2024-05-04 10:21:58;0,044;0,979;0,023;0,059;0,200;224,60;50,00;3826,371;1388,991;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3b_03_d3_00_3a_62_c3_00_15_31_bf_;0
2024-05-04 10:22:59;0,044;0,987;0,022;0,058;0,200;222,80;50,00;3826,372;1385,377;'01_03_14_08_b4_00_02_01_f4_00_2c_00_16_00_3a_03_db_00_3a_62_c4_00_15_23_a1_;0
2024-05-04 10:24:01;0,043;0,970;0,021;0,056;0,200;221,50;50,00;3826,373;1437,316;'01_03_14_08_a7_00_02_01_f4_00_2b_00_15_00_38_03_ca_00_3a_62_c5_00_15_ee_84_;0
2024-05-04 10:25:07;0,044;0,994;0,020;0,056;0,200;221,30;50,00;3826,373;1388,677;'01_03_14_08_a5_00_02_01_f4_00_2c_00_14_00_38_03_e2_00_3a_62_c5_00_15_30_85_;0
2024-05-04 10:26:09;0,044;0,986;0,022;0,058;0,200;223,10;50,00;3826,374;1431,269;'01_03_14_08_b7_00_02_01_f4_00_2c_00_16_00_3a_03_da_00_3a_62_c6_00_15_d6_e5_;0
2024-05-04 10:27:10;0,044;0,987;0,021;0,057;0,200;222,70;50,00;3826,375;1408,353;'01_03_14_08_b3_00_02_01_f4_00_2c_00_15_00_39_03_db_00_3a_62_c7_00_15_7d_61_;0
2024-05-04 10:28:17;0,044;0,986;0,022;0,058;0,200;222,90;50,00;3826,376;1429,150;'01_03_14_08_b5_00_02_01_f4_00_2c_00_16_00_3a_03_da_00_3a_62_c8_00_15_ce_9e_;0
