Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-04 10:29:19;0,044;0,993;0,020;0,057;0,200;221,50;50,00;3826,376;1435,246;'01_03_14_08_a7_00_02_01_f4_00_2c_00_14_00_39_03_e1_00_3a_62_c8_00_15_e6_6e_;0
2024-05-04 10:30:20;0,043;0,971;0,020;0,056;0,200;221,20;50,00;3826,377;1408,767;'01_03_14_08_a4_00_02_01_f4_00_2b_00_14_00_38_03_cb_00_3a_62_c9_00_15_7e_ff_;0
2024-05-04 10:31:22;0,044;0,994;0,020;0,057;0,200;221,20;50,00;3826,378;1388,778;'01_03_14_08_a4_00_02_01_f4_00_2c_00_14_00_39_03_e2_00_3a_62_ca_00_15_30_ea_;0
2024-05-04 10:32:23;0,044;0,998;0,021;0,056;0,200;220,40;50,00;3826,379;1409,251;'01_03_14_08_9c_00_02_01_f4_00_2c_00_15_00_38_03_e6_00_3a_62_cb_00_15_80_e3_;0
2024-05-04 10:33:29;0,043;0,978;0,021;0,056;0,200;219,80;50,00;3826,380;1430,655;'01_03_14_08_96_00_02_01_f4_00_2b_00_15_00_38_03_d2_00_3a_62_cc_00_15_d4_7f_;0
2024-05-04 10:34:31;0,044;0,994;0,020;0,057;0,200;221,20;50,00;3826,380;1429,739;'01_03_14_08_a4_00_02_01_f4_00_2c_00_14_00_39_03_e2_00_3a_62_cc_00_15_d0_eb_;0
2024-05-04 10:35:32;0,044;0,989;0,021;0,057;0,200;222,30;50,00;3826,381;1436,913;'01_03_14_08_af_00_02_01_f4_00_2c_00_15_00_39_03_dd_00_3a_62_cd_00_15_ec_f1_;0
2024-05-04 10:36:33;0,044;0,990;0,020;0,057;0,200;222,20;50,00;3826,382;1382,129;'01_03_14_08_ae_00_02_01_f4_00_2c_00_14_00_39_03_de_00_3a_62_ce_00_15_16_f1_;0
2024-05-04 10:37:35;0,044;0,988;0,021;0,057;0,200;222,50;50,00;3826,383;1438,683;'01_03_14_08_b1_00_02_01_f4_00_2c_00_15_00_39_03_dc_00_3a_62_cf_00_15_f3_db_;0
2024-05-04 10:38:42;0,044;0,997;0,020;0,056;0,200;220,50;50,00;3826,383;1428,258;'01_03_14_08_9d_00_02_01_f4_00_2c_00_14_00_38_03_e5_00_3a_62_cf_00_15_cb_22_;0
2024-05-04 10:39:43;0,043;0,976;0,020;0,056;0,200;220,20;50,00;3826,384;1384,916;'01_03_14_08_9a_00_02_01_f4_00_2b_00_14_00_38_03_d0_00_3a_62_d0_00_15_21_d4_;0
2024-05-04 10:40:45;0,044;0,995;0,020;0,057;0,200;221,00;50,00;3826,385;1431,717;'01_03_14_08_a2_00_02_01_f4_00_2c_00_14_00_39_03_e3_00_3a_62_d1_00_15_d8_a5_;0
2024-05-04 10:41:46;0,044;0,988;0,022;0,058;0,200;222,60;50,00;3826,386;1391,661;'01_03_14_08_b2_00_02_01_f4_00_2c_00_16_00_3a_03_dc_00_3a_62_d2_00_15_3c_2d_;0
2024-05-04 10:42:52;0,044;0,987;0,022;0,057;0,200;222,70;50,00;3826,386;1401,825;'01_03_14_08_b3_00_02_01_f4_00_2c_00_16_00_39_03_db_00_3a_62_d2_00_15_63_e1_;0
2024-05-04 10:43:54;0,044;0,979;0,022;0,058;0,200;224,50;50,00;3826,387;1408,338;'01_03_14_08_c5_00_02_01_f4_00_2c_00_16_00_3a_03_d3_00_3a_62_d3_00_15_7d_52_;0
2024-05-04 10:44:56;0,061;0,905;0,009;0,075;0,300;224,50;50,00;3826,388;1398,673;'01_03_14_08_c5_00_03_01_f4_00_3d_00_09_00_4b_03_89_00_3a_62_d4_00_15_57_91_;0
2024-05-04 10:45:57;0,190;0,850;0,041;0,226;1,000;223,40;50,00;3826,391;1430,661;'01_03_14_08_ba_00_0a_01_f4_00_be_00_29_00_e2_03_52_00_3a_62_d7_00_15_d4_85_;0
2024-05-04 10:47:41;0,193;0,869;0,043;0,230;1,000;222,00;50,00;3826,396;1392,008;'01_03_14_08_ac_00_0a_01_f4_00_c1_00_2b_00_e6_03_65_00_3a_62_dc_00_15_3d_88_;0
2024-05-04 10:48:43;0,197;0,884;0,044;0,234;1,000;222,80;50,00;3826,400;1416,151;'01_03_14_08_b4_00_0a_01_f4_00_c5_00_2c_00_ea_03_74_00_3a_62_e0_00_15_9b_d7_;0
2024-05-04 10:49:43;0,215;0,882;0,053;0,254;1,100;221,60;50,00;3826,403;1390,427;'01_03_14_08_a8_00_0b_01_f4_00_d7_00_35_00_fe_03_72_00_3a_62_e3_00_15_37_5b_;0
2024-05-04 10:50:44;0,200;0,903;0,047;0,237;1,000;221,30;50,00;3826,407;1387,039;'01_03_14_08_a5_00_0a_01_f4_00_c8_00_2f_00_ed_03_87_00_3a_62_e7_00_15_2a_1f_;0
2024-05-04 10:51:45;0,221;0,899;0,056;0,261;1,100;223,40;50,00;3826,411;1437,306;'01_03_14_08_ba_00_0b_01_f4_00_dd_00_38_01_05_03_83_00_3a_62_eb_00_15_ee_7a_;0
2024-05-04 10:52:47;0,218;0,880;0,057;0,258;1,100;225,10;50,00;3826,414;1405,896;'01_03_14_08_cb_00_0b_01_f4_00_da_00_39_01_02_03_70_00_3a_62_ee_00_15_73_c8_;0
2024-05-04 10:53:48;0,224;0,901;0,050;0,266;1,100;225,90;50,00;3826,418;1387,197;'01_03_14_08_d3_00_0b_01_f4_00_e0_00_32_01_0a_03_85_00_3a_62_f2_00_15_2a_bd_;0
2024-05-04 10:54:50;0,228;0,855;0,049;0,270;1,200;222,20;50,00;3826,422;1403,942;'01_03_14_08_ae_00_0c_01_f4_00_e4_00_31_01_0e_03_57_00_3a_62_f6_00_15_6c_26_;0
2024-05-04 10:55:56;0,226;0,848;0,049;0,268;1,200;221,90;50,00;3826,426;1377,935;'01_03_14_08_ab_00_0c_01_f4_00_e2_00_31_01_0c_03_50_00_3a_62_fa_00_15_06_8f_;0
2024-05-04 10:56:57;0,227;0,855;0,048;0,269;1,200;221,00;50,00;3826,430;1435,134;'01_03_14_08_a2_00_0c_01_f4_00_e3_00_30_01_0d_03_57_00_3a_62_fe_00_15_e5_fe_;0
2024-05-04 10:57:58;0,231;0,869;0,048;0,271;1,200;221,30;50,00;3826,434;1414,497;'01_03_14_08_a5_00_0c_01_f4_00_e7_00_30_01_0f_03_65_00_3a_63_02_00_15_95_61_;0
2024-05-04 10:59:00;0,226;0,851;0,047;0,265;1,200;221,20;50,00;3826,438;1440,814;'01_03_14_08_a4_00_0c_01_f4_00_e2_00_2f_01_09_03_53_00_3a_63_06_00_15_fc_2e_;0
2024-05-04 11:00:01;0,229;0,855;0,049;0,269;1,200;223,10;50,00;3826,442;1417,413;'01_03_14_08_b7_00_0c_01_f4_00_e5_00_31_01_0d_03_57_00_3a_63_0a_00_15_a0_c5_;0
2024-05-04 11:01:07;0,228;0,923;0,051;0,268;1,100;224,50;50,00;3826,446;1407,203;'01_03_14_08_c5_00_0b_01_f4_00_e4_00_33_01_0c_03_9b_00_3a_63_0e_00_15_78_e3_;0
2024-05-04 11:02:09;0,224;0,904;0,050;0,265;1,100;225,10;50,00;3826,450;1426,469;'01_03_14_08_cb_00_0b_01_f4_00_e0_00_32_01_09_03_88_00_3a_63_12_00_15_c4_25_;0
2024-05-04 11:03:10;0,230;0,865;0,049;0,271;1,200;221,40;49,90;3826,454;1414,558;'01_03_14_08_a6_00_0c_01_f3_00_e6_00_31_01_0f_03_61_00_3a_63_16_00_15_95_9e_;0
2024-05-04 11:04:12;0,229;0,858;0,050;0,269;1,200;222,30;50,00;3826,458;1397,798;'01_03_14_08_af_00_0c_01_f4_00_e5_00_32_01_0d_03_5a_00_3a_63_1a_00_15_54_26_;0
2024-05-04 11:05:19;0,229;0,859;0,051;0,269;1,200;222,00;49,90;3826,462;1376,925;'01_03_14_08_ac_00_0c_01_f3_00_e5_00_33_01_0d_03_5b_00_3a_63_1e_00_15_02_9d_;0
2024-05-04 11:06:20;0,241;0,903;0,054;0,281;1,200;222,20;49,90;3826,466;1407,036;'01_03_14_08_ae_00_0c_01_f3_00_f1_00_36_01_19_03_87_00_3a_63_22_00_15_78_3c_;0
2024-05-04 11:07:22;0,239;0,904;0,052;0,279;1,200;220,30;50,00;3826,470;1404,401;'01_03_14_08_9b_00_0c_01_f4_00_ef_00_34_01_17_03_88_00_3a_63_26_00_15_6d_f1_;0
2024-05-04 11:08:23;0,241;0,908;0,053;0,281;1,200;221,10;50,00;3826,474;1385,941;'01_03_14_08_a3_00_0c_01_f4_00_f1_00_35_01_19_03_8c_00_3a_63_2a_00_15_25_d5_;0
2024-05-04 11:09:25;0,213;0,867;0,044;0,253;1,100;223,20;50,00;3826,478;1379,188;'01_03_14_08_b8_00_0b_01_f4_00_d5_00_2c_00_fd_03_63_00_3a_63_2e_00_15_0b_74_;0
2024-05-04 11:10:32;0,213;0,862;0,045;0,253;1,100;224,50;49,90;3826,482;1380,841;'01_03_14_08_c5_00_0b_01_f3_00_d5_00_2d_00_fd_03_5e_00_3a_63_32_00_15_11_e9_;0
2024-05-04 11:11:34;0,229;0,860;0,051;0,270;1,200;221,80;50,00;3826,486;1388,335;'01_03_14_08_aa_00_0c_01_f4_00_e5_00_33_01_0e_03_5c_00_3a_63_36_00_15_2f_2f_;0
2024-05-04 11:12:35;0,214;0,879;0,043;0,253;1,100;221,10;50,00;3826,490;1440,289;'01_03_14_08_a3_00_0b_01_f4_00_d6_00_2b_00_fd_03_6f_00_3a_63_3a_00_15_fa_21_;0
2024-05-04 11:13:36;0,212;0,871;0,043;0,252;1,100;221,10;50,00;3826,493;1427,698;'01_03_14_08_a3_00_0b_01_f4_00_d4_00_2b_00_fc_03_67_00_3a_63_3d_00_15_c8_f2_;0
2024-05-04 11:14:38;0,212;0,869;0,044;0,252;1,100;221,70;50,00;3826,497;1420,103;'01_03_14_08_a9_00_0b_01_f4_00_d4_00_2c_00_fc_03_65_00_3a_63_41_00_15_ab_47_;0
2024-05-04 11:15:39;0,211;0,865;0,044;0,252;1,100;221,60;50,00;3826,500;1427,517;'01_03_14_08_a8_00_0b_01_f4_00_d3_00_2c_00_fc_03_61_00_3a_63_44_00_15_c8_3d_;0
2024-05-04 11:16:45;0,223;0,902;0,051;0,265;1,100;224,60;50,00;3826,504;1406,040;'01_03_14_08_c6_00_0b_01_f4_00_df_00_33_01_09_03_86_00_3a_63_48_00_15_74_58_;0
2024-05-04 11:17:46;0,227;0,918;0,052;0,268;1,100;224,60;50,00;3826,508;1397,056;'01_03_14_08_c6_00_0b_01_f4_00_e3_00_34_01_0c_03_96_00_3a_63_4c_00_15_51_40_;0
2024-05-04 11:18:47;0,229;0,851;0,053;0,271;1,200;224,20;50,00;3826,512;1400,641;'01_03_14_08_c2_00_0c_01_f4_00_e5_00_35_01_0f_03_53_00_3a_63_50_00_15_5f_41_;0
2024-05-04 11:19:48;0,229;0,855;0,051;0,270;1,200;223,00;50,00;3826,516;1434,531;'01_03_14_08_b6_00_0c_01_f4_00_e5_00_33_01_0e_03_57_00_3a_63_54_00_15_e3_a3_;0
2024-05-04 11:20:50;0,230;0,863;0,050;0,272;1,200;221,90;50,00;3826,520;1425,553;'01_03_14_08_ab_00_0c_01_f4_00_e6_00_32_01_10_03_5f_00_3a_63_58_00_15_c0_91_;0
2024-05-04 11:21:52;0,235;0,871;0,054;0,277;1,200;224,60;50,00;3826,524;1421,595;'01_03_14_08_c6_00_0c_01_f4_00_eb_00_36_01_15_03_67_00_3a_63_5c_00_15_b1_1b_;0
2024-05-04 11:22:58;0,232;0,861;0,053;0,273;1,200;224,40;50,00;3826,528;1420,011;'01_03_14_08_c4_00_0c_01_f4_00_e8_00_35_01_11_03_5d_00_3a_63_60_00_15_aa_eb_;0
2024-05-04 11:23:59;0,225;0,909;0,052;0,266;1,100;224,80;50,00;3826,533;1404,290;'01_03_14_08_c8_00_0b_01_f4_00_e1_00_34_01_0a_03_8d_00_3a_63_65_00_15_6d_82_;0
2024-05-04 11:25:01;0,240;0,889;0,054;0,281;1,200;224,80;50,00;3826,536;1381,670;'01_03_14_08_c8_00_0c_01_f4_00_f0_00_36_01_19_03_79_00_3a_63_68_00_15_15_26_;0
2024-05-04 11:26:03;0,228;0,844;0,052;0,270;1,200;224,90;50,00;3826,540;1432,644;'01_03_14_08_c9_00_0c_01_f4_00_e4_00_34_01_0e_03_4c_00_3a_63_6c_00_15_dc_44_;0
2024-05-04 11:27:04;0,241;0,899;0,055;0,283;1,200;223,30;50,00;3826,544;1423,108;'01_03_14_08_b9_00_0c_01_f4_00_f1_00_37_01_1b_03_83_00_3a_63_70_00_15_b7_04_;0
2024-05-04 11:28:05;0,227;0,850;0,050;0,269;1,200;222,30;50,00;3826,548;1422,845;'01_03_14_08_af_00_0c_01_f4_00_e3_00_32_01_0d_03_52_00_3a_63_74_00_15_b5_fd_;0
2024-05-04 11:29:12;0,237;0,892;0,052;0,278;1,200;221,20;50,00;3826,553;1440,495;'01_03_14_08_a4_00_0c_01_f4_00_ed_00_34_01_16_03_7c_00_3a_63_79_00_15_fa_ef_;0
2024-05-04 11:30:14;0,229;0,853;0,051;0,270;1,200;223,50;50,00;3826,557;1392,390;'01_03_14_08_bb_00_0c_01_f4_00_e5_00_33_01_0e_03_55_00_3a_63_7d_00_15_3f_06_;0
2024-05-04 11:31:15;0,237;0,883;0,053;0,279;1,200;223,50;50,00;3826,560;1396,580;'01_03_14_08_bb_00_0c_01_f4_00_ed_00_35_01_17_03_73_00_3a_63_80_00_15_4f_64_;0
2024-05-04 11:32:22;0,222;0,896;0,050;0,263;1,100;225,00;50,00;3826,564;1411,883;'01_03_14_08_ca_00_0b_01_f4_00_de_00_32_01_07_03_80_00_3a_63_84_00_15_8b_2b_;0
2024-05-04 11:33:23;0,220;0,893;0,049;0,260;1,100;223,80;50,00;3826,568;1429,738;'01_03_14_08_be_00_0b_01_f4_00_dc_00_31_01_04_03_7d_00_3a_63_88_00_15_d0_ea_;0
2024-05-04 11:34:24;0,220;0,894;0,049;0,260;1,100;223,60;50,00;3826,572;1432,467;'01_03_14_08_bc_00_0b_01_f4_00_dc_00_31_01_04_03_7e_00_3a_63_8c_00_15_db_93_;0
2024-05-04 11:35:25;0,234;0,878;0,051;0,274;1,200;221,90;50,00;3826,576;1404,412;'01_03_14_08_ab_00_0c_01_f4_00_ea_00_33_01_12_03_6e_00_3a_63_90_00_15_6d_fc_;0
2024-05-04 11:36:27;0,230;0,867;0,048;0,270;1,200;220,90;50,00;3826,580;1437,036;'01_03_14_08_a1_00_0c_01_f4_00_e6_00_30_01_0e_03_63_00_3a_63_94_00_15_ed_6c_;0
2024-05-04 11:37:34;0,218;0,889;0,046;0,258;1,100;222,90;50,00;3826,584;1406,072;'01_03_14_08_b5_00_0b_01_f4_00_da_00_2e_01_02_03_79_00_3a_63_98_00_15_74_78_;0
2024-05-04 11:38:36;0,216;0,884;0,046;0,256;1,100;222,10;50,00;3826,588;1430,009;'01_03_14_08_ad_00_0b_01_f4_00_d8_00_2e_01_00_03_74_00_3a_63_9c_00_15_d1_f9_;0
2024-05-04 11:39:37;0,218;0,892;0,047;0,258;1,100;222,10;50,00;3826,592;1409,771;'01_03_14_08_ad_00_0b_01_f4_00_da_00_2f_01_02_03_7c_00_3a_63_a0_00_15_82_eb_;0
2024-05-04 11:40:39;0,215;0,876;0,046;0,255;1,100;223,10;50,00;3826,595;1386,192;'01_03_14_08_b7_00_0b_01_f4_00_d7_00_2e_00_ff_03_6c_00_3a_63_a3_00_15_26_d0_;0
2024-05-04 11:41:40;0,223;0,905;0,050;0,263;1,100;223,90;50,00;3826,599;1406,823;'01_03_14_08_bf_00_0b_01_f4_00_df_00_32_01_07_03_89_00_3a_63_a7_00_15_77_67_;0
2024-05-04 11:42:41;0,235;0,871;0,053;0,275;1,200;224,70;50,00;3826,603;1382,897;'01_03_14_08_c7_00_0c_01_f4_00_eb_00_35_01_13_03_67_00_3a_63_ab_00_15_19_f1_;0
2024-05-04 11:43:48;0,222;0,905;0,049;0,263;1,100;222,80;50,00;3826,607;1400,133;'01_03_14_08_b4_00_0b_01_f4_00_de_00_31_01_07_03_89_00_3a_63_af_00_15_5d_45_;0
2024-05-04 11:44:49;0,229;0,862;0,049;0,270;1,200;221,20;50,00;3826,611;1408,087;'01_03_14_08_a4_00_0c_01_f4_00_e5_00_31_01_0e_03_5e_00_3a_63_b3_00_15_7c_57_;0
2024-05-04 11:45:51;0,223;0,916;0,048;0,263;1,100;221,20;50,00;3826,615;1430,269;'01_03_14_08_a4_00_0b_01_f4_00_df_00_30_01_07_03_94_00_3a_63_b7_00_15_d2_fd_;0
2024-05-04 11:47:44;0,218;0,891;0,046;0,258;1,100;222,30;50,00;3826,622;1436,009;'01_03_14_08_af_00_0b_01_f4_00_da_00_2e_01_02_03_7b_00_3a_63_be_00_15_e9_69_;0
2024-05-04 11:48:46;0,231;0,858;0,050;0,272;1,200;224,10;50,00;3826,626;1422,062;'01_03_14_08_c1_00_0c_01_f4_00_e7_00_32_01_10_03_5a_00_3a_63_c2_00_15_b2_ee_;0
2024-05-04 11:49:48;0,231;0,859;0,051;0,272;1,200;223,90;50,00;3826,630;1431,345;'01_03_14_08_bf_00_0c_01_f4_00_e7_00_33_01_10_03_5b_00_3a_63_c6_00_15_d7_31_;0
2024-05-04 11:50:49;0,231;0,859;0,050;0,272;1,200;223,90;50,00;3826,634;1381,326;'01_03_14_08_bf_00_0c_01_f4_00_e7_00_32_01_10_03_5b_00_3a_63_ca_00_15_13_ce_;0
2024-05-04 11:51:51;0,224;0,916;0,048;0,264;1,100;222,10;50,00;3826,638;1427,638;'01_03_14_08_ad_00_0b_01_f4_00_e0_00_30_01_08_03_94_00_3a_63_ce_00_15_c8_b6_;0
2024-05-04 11:52:58;0,239;0,895;0,053;0,280;1,200;222,30;50,00;3826,642;1397,236;'01_03_14_08_af_00_0c_01_f4_00_ef_00_35_01_18_03_7f_00_3a_63_d2_00_15_51_f4_;0
2024-05-04 11:53:59;0,223;0,919;0,048;0,263;1,100;220,40;50,00;3826,646;1383,750;'01_03_14_08_9c_00_0b_01_f4_00_df_00_30_01_07_03_97_00_3a_63_d6_00_15_1d_46_;0
2024-05-04 11:55:00;0,219;0,902;0,047;0,259;1,100;220,50;50,00;3826,650;1423,656;'01_03_14_08_9d_00_0b_01_f4_00_db_00_2f_01_03_03_86_00_3a_63_da_00_15_b9_28_;0
2024-05-04 11:56:01;0,219;0,901;0,047;0,259;1,100;220,80;50,00;3826,654;1419,840;'01_03_14_08_a0_00_0b_01_f4_00_db_00_2f_01_03_03_85_00_3a_63_de_00_15_aa_40_;0
2024-05-04 11:57:02;0,222;0,911;0,048;0,261;1,100;221,50;50,00;3826,658;1390,153;'01_03_14_08_a7_00_0b_01_f4_00_de_00_30_01_05_03_8f_00_3a_63_e2_00_15_36_49_;0
2024-05-04 11:58:09;0,222;0,908;0,049;0,262;1,100;222,10;50,00;3826,662;1429,341;'01_03_14_08_ad_00_0b_01_f4_00_de_00_31_01_06_03_8c_00_3a_63_e6_00_15_cf_5d_;0
2024-05-04 11:59:11;0,222;0,905;0,048;0,262;1,100;222,90;50,00;3826,666;1406,976;'01_03_14_08_b5_00_0b_01_f4_00_de_00_30_01_06_03_89_00_3a_63_ea_00_15_78_00_;0
2024-05-04 12:00:12;0,218;0,897;0,047;0,258;1,100;220,70;50,00;3826,669;1378,447;'01_03_14_08_9f_00_0b_01_f4_00_da_00_2f_01_02_03_81_00_3a_63_ed_00_15_08_8f_;0
2024-05-04 12:01:14;0,219;0,898;0,047;0,259;1,100;221,70;50,00;3826,673;1389,268;'01_03_14_08_a9_00_0b_01_f4_00_db_00_2f_01_03_03_82_00_3a_63_f1_00_15_32_d4_;0
2024-05-04 12:02:16;0,239;0,899;0,051;0,279;1,200;221,50;50,00;3826,677;1401,065;'01_03_14_08_a7_00_0c_01_f4_00_ef_00_33_01_17_03_83_00_3a_63_f5_00_15_60_e9_;0
2024-05-04 12:03:17;0,235;0,888;0,050;0,275;1,200;220,40;50,00;3826,681;1391,548;'01_03_14_08_9c_00_0c_01_f4_00_eb_00_32_01_13_03_78_00_3a_63_f9_00_15_3b_bc_;0
2024-05-04 12:04:18;0,229;0,865;0,049;0,269;1,200;220,60;50,00;3826,685;1381,230;'01_03_14_08_9e_00_0c_01_f4_00_e5_00_31_01_0d_03_61_00_3a_63_fd_00_15_13_6e_;0
2024-05-04 12:05:24;0,234;0,885;0,050;0,274;1,200;220,30;50,00;3826,689;1432,988;'01_03_14_08_9b_00_0c_01_f4_00_ea_00_32_01_12_03_75_00_3a_64_01_00_15_dd_9c_;0
2024-05-04 12:06:26;0,233;0,876;0,050;0,273;1,200;221,60;50,00;3826,694;1441,519;'01_03_14_08_a8_00_0c_01_f4_00_e9_00_32_01_11_03_6c_00_3a_64_06_00_15_fe_ef_;0
2024-05-04 12:07:28;0,242;0,910;0,053;0,283;1,200;221,50;50,00;3826,698;1436,472;'01_03_14_08_a7_00_0c_01_f4_00_f2_00_35_01_1b_03_8e_00_3a_64_0a_00_15_eb_38_;0
2024-05-04 12:08:29;0,231;0,874;0,049;0,270;1,200;220,20;50,00;3826,702;1423,979;'01_03_14_08_9a_00_0c_01_f4_00_e7_00_31_01_0e_03_6a_00_3a_64_0e_00_15_ba_6b_;0
2024-05-04 12:09:30;0,230;0,871;0,049;0,270;1,200;219,90;50,00;3826,705;1407,809;'01_03_14_08_97_00_0c_01_f4_00_e6_00_31_01_0e_03_67_00_3a_64_11_00_15_7b_41_;0
2024-05-04 12:10:36;0,231;0,882;0,048;0,271;1,200;218,10;50,00;3826,710;1390,807;'01_03_14_08_85_00_0c_01_f4_00_e7_00_30_01_0f_03_72_00_3a_64_16_00_15_38_d7_;0
2024-05-04 12:11:38;0,230;0,875;0,049;0,270;1,200;218,80;50,00;3826,714;1418,341;'01_03_14_08_8c_00_0c_01_f4_00_e6_00_31_01_0e_03_6b_00_3a_64_1a_00_15_a4_65_;0
2024-05-04 12:12:39;0,232;0,881;0,049;0,271;1,200;219,40;50,00;3826,718;1436,497;'01_03_14_08_92_00_0c_01_f4_00_e8_00_31_01_0f_03_71_00_3a_64_1e_00_15_eb_51_;0
2024-05-04 12:13:41;0,235;0,890;0,049;0,275;1,200;220,00;50,00;3826,722;1414,983;'01_03_14_08_98_00_0c_01_f4_00_eb_00_31_01_13_03_7a_00_3a_64_22_00_15_97_47_;0
2024-05-04 12:14:42;0,242;0,921;0,050;0,281;1,200;218,80;50,00;3826,726;1401,606;'01_03_14_08_8c_00_0c_01_f4_00_f2_00_32_01_19_03_99_00_3a_64_26_00_15_63_06_;0
2024-05-04 12:15:49;0,221;0,909;0,046;0,260;1,100;220,80;50,00;3826,730;1394,700;'01_03_14_08_a0_00_0b_01_f4_00_dd_00_2e_01_04_03_8d_00_3a_64_2a_00_15_48_0c_;0
2024-05-04 12:16:50;0,224;0,918;0,047;0,263;1,100;221,70;50,00;3826,734;1392,608;'01_03_14_08_a9_00_0b_01_f4_00_e0_00_2f_01_07_03_96_00_3a_64_2e_00_15_3f_e0_;0
2024-05-04 12:17:51;0,219;0,894;0,046;0,258;1,100;222,60;50,00;3826,738;1414,169;'01_03_14_08_b2_00_0b_01_f4_00_db_00_2e_01_02_03_7e_00_3a_64_32_00_15_94_19_;0
2024-05-04 12:18:53;0,220;0,909;0,045;0,259;1,100;219,90;50,00;3826,741;1419,343;'01_03_14_08_97_00_0b_01_f4_00_dc_00_2d_01_03_03_8d_00_3a_64_35_00_15_a8_4f_;0
2024-05-04 12:19:54;0,220;0,912;0,045;0,259;1,100;219,10;50,00;3826,745;1410,031;'01_03_14_08_8f_00_0b_01_f4_00_dc_00_2d_01_03_03_90_00_3a_64_39_00_15_83_ef_;0
2024-05-04 12:20:56;0,219;0,912;0,043;0,257;1,100;218,20;50,00;3826,749;1380,636;'01_03_14_08_86_00_0b_01_f4_00_db_00_2b_01_01_03_90_00_3a_64_3d_00_15_11_1c_;0
2024-05-04 12:22:03;0,226;0,860;0,046;0,265;1,200;218,80;50,00;3826,753;1433,365;'01_03_14_08_8c_00_0c_01_f4_00_e2_00_2e_01_09_03_5c_00_3a_64_41_00_15_df_15_;0
2024-05-04 12:23:05;0,220;0,916;0,043;0,258;1,100;218,30;50,00;3826,757;1439,374;'01_03_14_08_87_00_0b_01_f4_00_dc_00_2b_01_02_03_94_00_3a_64_45_00_15_f6_8e_;0
2024-05-04 12:24:06;0,219;0,902;0,046;0,258;1,100;220,70;50,00;3826,760;1403,237;'01_03_14_08_9f_00_0b_01_f4_00_db_00_2e_01_02_03_86_00_3a_64_48_00_15_69_65_;0
2024-05-04 12:25:08;0,212;0,865;0,043;0,250;1,100;222,70;50,00;3826,764;1380,606;'01_03_14_08_b3_00_0b_01_f4_00_d4_00_2b_00_fa_03_61_00_3a_64_4c_00_15_10_fe_;0
2024-05-04 12:26:13;0,212;0,866;0,044;0,250;1,100;222,50;50,00;3826,768;1409,524;'01_03_14_08_b1_00_0b_01_f4_00_d4_00_2c_00_fa_03_62_00_3a_64_50_00_15_81_f4_;0
2024-05-04 12:27:15;0,212;0,868;0,043;0,251;1,100;222,00;50,00;3826,772;1399,743;'01_03_14_08_ac_00_0b_01_f4_00_d4_00_2b_00_fb_03_64_00_3a_64_54_00_15_5b_bf_;0
2024-05-04 12:28:17;0,211;0,871;0,043;0,250;1,100;220,20;50,00;3826,775;1399,268;'01_03_14_08_9a_00_0b_01_f4_00_d3_00_2b_00_fa_03_67_00_3a_64_57_00_15_59_e4_;0
2024-05-04 12:29:18;0,220;0,902;0,046;0,259;1,100;221,50;50,00;3826,779;1389,330;'01_03_14_08_a7_00_0b_01_f4_00_dc_00_2e_01_03_03_86_00_3a_64_5b_00_15_33_12_;0
2024-05-04 12:30:20;0,237;0,894;0,050;0,276;1,200;220,90;50,00;3826,783;1438,388;'01_03_14_08_a1_00_0c_01_f4_00_ed_00_32_01_14_03_7e_00_3a_64_5f_00_15_f2_b4_;0
2024-05-04 12:31:26;0,234;0,882;0,050;0,273;1,200;220,90;50,00;3826,787;1428,143;'01_03_14_08_a1_00_0c_01_f4_00_ea_00_32_01_11_03_72_00_3a_64_63_00_15_ca_af_;0
2024-05-04 12:32:28;0,238;0,899;0,049;0,277;1,200;220,60;50,00;3826,791;1392,816;'01_03_14_08_9e_00_0c_01_f4_00_ee_00_31_01_15_03_83_00_3a_64_67_00_15_40_b0_;0
2024-05-04 12:33:30;0,247;0,859;0,052;0,288;1,300;221,10;50,00;3826,795;1421,635;'01_03_14_08_a3_00_0d_01_f4_00_f7_00_34_01_20_03_5b_00_3a_64_6b_00_15_b1_43_;0
2024-05-04 12:34:31;0,240;0,902;0,052;0,280;1,200;221,70;50,00;3826,799;1380,160;'01_03_14_08_a9_00_0c_01_f4_00_f0_00_34_01_18_03_86_00_3a_64_6f_00_15_0f_40_;0
2024-05-04 12:35:33;0,239;0,892;0,052;0,279;1,200;223,20;50,00;3826,803;1378,009;'01_03_14_08_b8_00_0c_01_f4_00_ef_00_34_01_17_03_7c_00_3a_64_73_00_15_06_d9_;0
2024-05-04 12:36:39;0,240;0,901;0,051;0,279;1,200;221,90;50,00;3826,808;1420,920;'01_03_14_08_ab_00_0c_01_f4_00_f0_00_33_01_17_03_85_00_3a_64_78_00_15_ae_78_;0
2024-05-04 12:37:41;0,219;0,906;0,045;0,259;1,100;219,70;50,00;3826,812;1408,422;'01_03_14_08_95_00_0b_01_f4_00_db_00_2d_01_03_03_8a_00_3a_64_7c_00_15_7d_a6_;0
2024-05-04 12:38:42;0,239;0,902;0,052;0,279;1,200;220,80;50,00;3826,815;1423,991;'01_03_14_08_a0_00_0c_01_f4_00_ef_00_34_01_17_03_86_00_3a_64_7f_00_15_ba_77_;0
2024-05-04 12:39:43;0,245;0,923;0,054;0,285;1,200;221,10;50,00;3826,819;1417,344;'01_03_14_08_a3_00_0c_01_f4_00_f5_00_36_01_1d_03_9b_00_3a_64_83_00_15_a0_80_;0
2024-05-04 12:40:45;0,236;0,892;0,052;0,276;1,200;220,40;50,00;3826,823;1387,759;'01_03_14_08_9c_00_0c_01_f4_00_ec_00_34_01_14_03_7c_00_3a_64_87_00_15_2c_ef_;0
2024-05-04 12:41:46;0,234;0,884;0,050;0,274;1,200;220,50;50,00;3826,827;1401,918;'01_03_14_08_9d_00_0c_01_f4_00_ea_00_32_01_12_03_74_00_3a_64_8b_00_15_64_3e_;0
2024-05-04 12:42:52;0,235;0,878;0,052;0,275;1,200;222,80;50,00;3826,831;1432,573;'01_03_14_08_b4_00_0c_01_f4_00_eb_00_34_01_13_03_6e_00_3a_64_8f_00_15_db_fd_;0
2024-05-04 12:43:54;0,236;0,883;0,052;0,276;1,200;222,70;50,00;3826,836;1441,528;'01_03_14_08_b3_00_0c_01_f4_00_ec_00_34_01_14_03_73_00_3a_64_94_00_15_fe_f8_;0
2024-05-04 12:44:55;0,245;0,915;0,053;0,285;1,200;222,90;50,00;3826,840;1382,984;'01_03_14_08_b5_00_0c_01_f4_00_f5_00_35_01_1d_03_93_00_3a_64_98_00_15_1a_48_;0
2024-05-04 12:45:57;0,238;0,895;0,050;0,277;1,200;221,50;50,00;3826,844;1413,779;'01_03_14_08_a7_00_0c_01_f4_00_ee_00_32_01_15_03_7f_00_3a_64_9c_00_15_92_93_;0
2024-05-04 12:47:47;0,246;0,920;0,053;0,286;1,200;222,70;50,00;3826,851;1394,942;'01_03_14_08_b3_00_0c_01_f4_00_f6_00_35_01_1e_03_98_00_3a_64_a3_00_15_48_fe_;0
2024-05-04 12:48:49;0,236;0,881;0,052;0,277;1,200;223,10;50,00;3826,856;1434,004;'01_03_14_08_b7_00_0c_01_f4_00_ec_00_34_01_15_03_71_00_3a_64_a8_00_15_e1_94_;0
2024-05-04 12:49:50;0,246;0,918;0,054;0,287;1,200;223,10;50,00;3826,859;1430,808;'01_03_14_08_b7_00_0c_01_f4_00_f6_00_36_01_1f_03_96_00_3a_64_ab_00_15_d5_18_;0
2024-05-04 12:50:51;0,241;0,899;0,052;0,283;1,200;223,20;50,00;3826,864;1410,292;'01_03_14_08_b8_00_0c_01_f4_00_f1_00_34_01_1b_03_83_00_3a_64_b0_00_15_84_f4_;0
2024-05-04 12:51:53;0,241;0,902;0,053;0,282;1,200;222,50;50,00;3826,868;1394,372;'01_03_14_08_b1_00_0c_01_f4_00_f1_00_35_01_1a_03_86_00_3a_64_b4_00_15_46_c4_;0
2024-05-04 12:53:00;0,240;0,894;0,052;0,282;1,200;223,70;50,00;3826,872;1436,196;'01_03_14_08_bd_00_0c_01_f4_00_f0_00_34_01_1a_03_7e_00_3a_64_b8_00_15_ea_24_;0
2024-05-04 12:54:01;0,246;0,911;0,056;0,288;1,200;225,00;50,00;3826,876;1423,522;'01_03_14_08_ca_00_0c_01_f4_00_f6_00_38_01_20_03_8f_00_3a_64_bc_00_15_b8_a2_;0
2024-05-04 12:55:03;0,235;0,878;0,050;0,276;1,200;223,00;50,00;3826,880;1420,074;'01_03_14_08_b6_00_0c_01_f4_00_eb_00_32_01_14_03_6e_00_3a_64_c0_00_15_ab_2a_;0
2024-05-04 12:56:04;0,241;0,907;0,051;0,281;1,200;221,40;50,00;3826,884;1433,616;'01_03_14_08_a6_00_0c_01_f4_00_f1_00_33_01_19_03_8b_00_3a_64_c4_00_15_e0_10_;0
2024-05-04 12:57:11;0,238;0,896;0,049;0,278;1,200;221,20;50,00;3826,889;1430,140;'01_03_14_08_a4_00_0c_01_f4_00_ee_00_31_01_16_03_80_00_3a_64_c9_00_15_d2_7c_;0
2024-05-04 12:58:12;0,250;0,858;0,055;0,292;1,300;224,10;50,00;3826,893;1411,289;'01_03_14_08_c1_00_0d_01_f4_00_fa_00_37_01_24_03_5a_00_3a_64_cd_00_15_88_d9_;0
2024-05-04 12:59:14;0,235;0,879;0,050;0,275;1,200;222,70;50,00;3826,897;1376,531;'01_03_14_08_b3_00_0c_01_f4_00_eb_00_32_01_13_03_6f_00_3a_64_d1_00_15_01_13_;0
2024-05-04 13:00:15;0,245;0,924;0,052;0,284;1,200;220,90;50,00;3826,901;1395,136;'01_03_14_08_a1_00_0c_01_f4_00_f5_00_34_01_1c_03_9c_00_3a_64_d5_00_15_49_c0_;0
2024-05-04 13:01:17;0,235;0,886;0,049;0,274;1,200;220,80;49,90;3826,905;1428,801;'01_03_14_08_a0_00_0c_01_f3_00_eb_00_31_01_12_03_76_00_3a_64_d9_00_15_cd_41_;0
2024-05-04 13:02:19;0,235;0,887;0,049;0,273;1,200;220,70;49,90;3826,909;1413,281;'01_03_14_08_9f_00_0c_01_f3_00_eb_00_31_01_11_03_77_00_3a_64_dd_00_15_90_a1_;0
2024-05-04 13:03:25;0,248;0,864;0,053;0,287;1,300;220,60;50,00;3826,914;1412,801;'01_03_14_08_9e_00_0d_01_f4_00_f8_00_35_01_1f_03_60_00_3a_64_e2_00_15_8e_c1_;0
2024-05-04 13:04:28;0,240;0,905;0,052;0,279;1,200;220,90;49,90;3826,918;1426,745;'01_03_14_08_a1_00_0c_01_f3_00_f0_00_34_01_17_03_89_00_3a_64_e6_00_15_c5_39_;0
2024-05-04 13:05:29;0,233;0,870;0,051;0,273;1,200;223,10;49,90;3826,922;1393,970;'01_03_14_08_b7_00_0c_01_f3_00_e9_00_33_01_11_03_66_00_3a_64_ea_00_15_45_32_;0
2024-05-04 13:06:31;0,240;0,898;0,052;0,280;1,200;222,50;50,00;3826,927;1404,362;'01_03_14_08_b1_00_0c_01_f4_00_f0_00_34_01_18_03_82_00_3a_64_ef_00_15_6d_ca_;0
2024-05-04 13:07:38;0,241;0,907;0,051;0,281;1,200;221,30;49,90;3826,931;1397,400;'01_03_14_08_a5_00_0c_01_f3_00_f1_00_33_01_19_03_8b_00_3a_64_f3_00_15_52_98_;0
2024-05-04 13:08:39;0,240;0,898;0,053;0,281;1,200;222,60;49,90;3826,935;1435,623;'01_03_14_08_b2_00_0c_01_f3_00_f0_00_35_01_19_03_82_00_3a_64_f7_00_15_e7_e7_;0
2024-05-04 13:09:40;0,242;0,906;0,053;0,282;1,200;222,50;50,00;3826,939;1425,104;'01_03_14_08_b1_00_0c_01_f4_00_f2_00_35_01_1a_03_8a_00_3a_64_fb_00_15_be_d0_;0
2024-05-04 13:10:42;0,239;0,898;0,052;0,278;1,200;221,60;49,90;3826,943;1398,444;'01_03_14_08_a8_00_0c_01_f3_00_ef_00_34_01_16_03_82_00_3a_64_ff_00_15_56_ac_;0
2024-05-04 13:11:44;0,240;0,901;0,052;0,280;1,200;221,80;49,90;3826,947;1441,511;'01_03_14_08_aa_00_0c_01_f3_00_f0_00_34_01_18_03_85_00_3a_65_03_00_15_fe_e7_;0
2024-05-04 13:12:45;0,242;0,899;0,054;0,282;1,200;224,10;49,90;3826,951;1438,865;'01_03_14_08_c1_00_0c_01_f3_00_f2_00_36_01_1a_03_83_00_3a_65_07_00_15_f4_91_;0
2024-05-04 13:13:46;0,237;0,884;0,052;0,277;1,200;223,20;49,90;3826,956;1435,165;'01_03_14_08_b8_00_0c_01_f3_00_ed_00_34_01_15_03_74_00_3a_65_0c_00_15_e6_1d_;0
2024-05-04 13:14:53;0,238;0,884;0,053;0,278;1,200;224,20;50,00;3826,960;1422,340;'01_03_14_08_c2_00_0c_01_f4_00_ee_00_35_01_16_03_74_00_3a_65_10_00_15_b4_04_;0
2024-05-04 13:15:54;0,235;0,873;0,052;0,275;1,200;224,30;50,00;3826,964;1389,201;'01_03_14_08_c3_00_0c_01_f4_00_eb_00_34_01_13_03_69_00_3a_65_14_00_15_32_91_;0
2024-05-04 13:16:55;0,240;0,890;0,054;0,281;1,200;224,50;50,00;3826,968;1378,776;'01_03_14_08_c5_00_0c_01_f4_00_f0_00_36_01_19_03_7a_00_3a_65_18_00_15_09_d8_;0
2024-05-04 13:17:57;0,239;0,889;0,053;0,279;1,200;223,80;50,00;3826,972;1437,260;'01_03_14_08_be_00_0c_01_f4_00_ef_00_35_01_17_03_79_00_3a_65_1c_00_15_ee_4c_;0
2024-05-04 13:18:59;0,241;0,901;0,053;0,282;1,200;222,70;50,00;3826,976;1395,820;'01_03_14_08_b3_00_0c_01_f4_00_f1_00_35_01_1a_03_85_00_3a_65_20_00_15_4c_6c_;0
2024-05-04 13:20:05;0,235;0,881;0,051;0,275;1,200;222,10;49,90;3826,981;1397,448;'01_03_14_08_ad_00_0c_01_f3_00_eb_00_33_01_13_03_71_00_3a_65_25_00_15_52_c8_;0
2024-05-04 13:21:07;0,218;0,886;0,048;0,258;1,100;223,60;50,00;3826,984;1389,986;'01_03_14_08_bc_00_0b_01_f4_00_da_00_30_01_02_03_76_00_3a_65_28_00_15_35_a2_;0
2024-05-04 13:22:08;0,220;0,896;0,047;0,259;1,100;223,00;50,00;3826,989;1394,935;'01_03_14_08_b6_00_0b_01_f4_00_dc_00_2f_01_03_03_80_00_3a_65_2d_00_15_48_f7_;0
2024-05-04 13:23:11;0,214;0,887;0,044;0,252;1,100;219,10;50,00;3826,992;1428,952;'01_03_14_08_8f_00_0b_01_f4_00_d6_00_2c_00_fc_03_77_00_3a_65_30_00_15_cd_d8_;0
2024-05-04 13:24:17;0,227;0,864;0,047;0,266;1,200;218,80;50,00;3826,996;1384,893;'01_03_14_08_8c_00_0c_01_f4_00_e3_00_2f_01_0a_03_60_00_3a_65_34_00_15_21_bd_;0
2024-05-04 13:25:18;0,228;0,867;0,046;0,267;1,200;218,90;50,00;3827,000;1437,033;'01_03_14_08_8d_00_0c_01_f4_00_e4_00_2e_01_0b_03_63_00_3a_65_38_00_15_ed_69_;0
2024-05-04 13:26:20;0,226;0,862;0,046;0,264;1,200;218,40;50,00;3827,004;1413,521;'01_03_14_08_88_00_0c_01_f4_00_e2_00_2e_01_08_03_5e_00_3a_65_3c_00_15_91_91_;0
2024-05-04 13:27:20;0,239;0,906;0,050;0,278;1,200;219,60;50,00;3827,008;1436,331;'01_03_14_08_94_00_0c_01_f4_00_ef_00_32_01_16_03_8a_00_3a_65_40_00_15_ea_ab_;0
2024-05-04 13:28:27;0,211;0,870;0,043;0,249;1,100;220,40;50,00;3827,012;1385,829;'01_03_14_08_9c_00_0b_01_f4_00_d3_00_2b_00_f9_03_66_00_3a_65_44_00_15_25_65_;0
2024-05-04 13:29:28;0,221;0,892;0,048;0,261;1,100;225,20;50,00;3827,016;1435,648;'01_03_14_08_cc_00_0b_01_f4_00_dd_00_30_01_05_03_7c_00_3a_65_48_00_15_e8_00_;0
2024-05-04 13:30:30;0,221;0,912;0,045;0,258;1,100;220,20;50,00;3827,020;1414,359;'01_03_14_08_9a_00_0b_01_f4_00_dd_00_2d_01_02_03_90_00_3a_65_4c_00_15_94_d7_;0
2024-05-04 13:31:31;0,220;0,916;0,045;0,259;1,100;218,30;50,00;3827,023;1426,536;'01_03_14_08_87_00_0b_01_f4_00_dc_00_2d_01_03_03_94_00_3a_65_4f_00_15_c4_68_;0
2024-05-04 13:32:32;0,227;0,864;0,046;0,265;1,200;218,90;50,00;3827,027;1424,786;'01_03_14_08_8d_00_0c_01_f4_00_e3_00_2e_01_09_03_60_00_3a_65_53_00_15_bd_92_;0
2024-05-04 13:33:33;0,227;0,924;0,049;0,266;1,100;223,30;50,00;3827,031;1424,509;'01_03_14_08_b9_00_0b_01_f4_00_e3_00_31_01_0a_03_9c_00_3a_65_57_00_15_bc_7d_;0
2024-05-04 13:34:34;0,238;0,905;0,049;0,277;1,200;219,10;50,00;3827,035;1430,143;'01_03_14_08_8f_00_0c_01_f4_00_ee_00_31_01_15_03_89_00_3a_65_5b_00_15_d2_7f_;0
2024-05-04 13:35:41;0,226;0,922;0,048;0,265;1,100;222,70;50,00;3827,039;1430,251;'01_03_14_08_b3_00_0b_01_f4_00_e2_00_30_01_09_03_9a_00_3a_65_5f_00_15_d2_eb_;0
2024-05-04 13:36:42;0,245;0,920;0,054;0,285;1,200;221,80;50,00;3827,043;1395,735;'01_03_14_08_aa_00_0c_01_f4_00_f5_00_36_01_1d_03_98_00_3a_65_63_00_15_4c_17_;0
2024-05-04 13:37:43;0,239;0,911;0,050;0,278;1,200;218,60;50,00;3827,047;1417,610;'01_03_14_08_8a_00_0c_01_f4_00_ef_00_32_01_16_03_8f_00_3a_65_67_00_15_a1_8a_;0
2024-05-04 13:38:44;0,238;0,907;0,050;0,277;1,200;218,50;50,00;3827,051;1406,588;'01_03_14_08_89_00_0c_01_f4_00_ee_00_32_01_15_03_8b_00_3a_65_6b_00_15_76_7c_;0
2024-05-04 13:39:45;0,238;0,888;0,053;0,279;1,200;223,30;49,90;3827,055;1441,696;'01_03_14_08_b9_00_0c_01_f3_00_ee_00_35_01_17_03_78_00_3a_65_6f_00_15_ff_a0_;0
2024-05-04 13:40:46;0,241;0,924;0,049;0,279;1,200;217,20;50,00;3827,059;1380,888;'01_03_14_08_7c_00_0c_01_f4_00_f1_00_31_01_17_03_9c_00_3a_65_73_00_15_12_18_;0
2024-05-04 13:41:53;0,224;0,857;0,045;0,261;1,200;217,70;50,00;3827,063;1382,476;'01_03_14_08_81_00_0c_01_f4_00_e0_00_2d_01_05_03_59_00_3a_65_77_00_15_18_4c_;0
2024-05-04 13:42:55;0,243;0,898;0,055;0,284;1,200;225,50;50,00;3827,068;1414,270;'01_03_14_08_cf_00_0c_01_f4_00_f3_00_37_01_1c_03_82_00_3a_65_7c_00_15_94_7e_;0
2024-05-04 13:43:56;0,233;0,884;0,049;0,271;1,200;219,50;49,90;3827,072;1418,812;'01_03_14_08_93_00_0c_01_f3_00_e9_00_31_01_0f_03_74_00_3a_65_80_00_15_a6_3c_;0
2024-05-04 13:44:57;0,233;0,882;0,049;0,272;1,200;219,90;50,00;3827,076;1424,383;'01_03_14_08_97_00_0c_01_f4_00_e9_00_31_01_10_03_72_00_3a_65_84_00_15_bb_ff_;0
2024-05-04 13:45:59;0,231;0,872;0,048;0,269;1,200;220,70;49,90;3827,080;1434,236;'01_03_14_08_9f_00_0c_01_f3_00_e7_00_30_01_0d_03_68_00_3a_65_88_00_15_e2_7c_;0
2024-05-04 13:47:50;0,231;0,860;0,050;0,270;1,200;223,80;50,00;3827,087;1427,471;'01_03_14_08_be_00_0c_01_f4_00_e7_00_32_01_0e_03_5c_00_3a_65_8f_00_15_c8_0f_;0
2024-05-04 13:48:51;0,228;0,867;0,046;0,265;1,200;219,10;50,00;3827,091;1440,849;'01_03_14_08_8f_00_0c_01_f4_00_e4_00_2e_01_09_03_63_00_3a_65_93_00_15_fc_51_;0
2024-05-04 13:49:52;0,231;0,881;0,047;0,269;1,200;218,40;50,00;3827,095;1378,586;'01_03_14_08_88_00_0c_01_f4_00_e7_00_2f_01_0d_03_71_00_3a_65_97_00_15_09_1a_;0
2024-05-04 13:50:53;0,230;0,858;0,049;0,269;1,200;223,30;50,00;3827,099;1393,226;'01_03_14_08_b9_00_0c_01_f4_00_e6_00_31_01_0d_03_5a_00_3a_65_9b_00_15_42_4a_;0
2024-05-04 13:51:55;0,229;0,858;0,049;0,268;1,200;222,20;50,00;3827,103;1407,599;'01_03_14_08_ae_00_0c_01_f4_00_e5_00_31_01_0c_03_5a_00_3a_65_9f_00_15_7a_6f_;0
2024-05-04 13:53:01;0,230;0,864;0,049;0,269;1,200;221,80;50,00;3827,107;1431,811;'01_03_14_08_aa_00_0c_01_f4_00_e6_00_31_01_0d_03_60_00_3a_65_a3_00_15_d9_03_;0
2024-05-04 13:54:03;0,227;0,857;0,046;0,265;1,200;220,60;50,00;3827,111;1431,012;'01_03_14_08_9e_00_0c_01_f4_00_e3_00_2e_01_09_03_59_00_3a_65_a7_00_15_d5_e4_;0
2024-05-04 13:55:04;0,213;0,868;0,044;0,251;1,100;223,00;50,00;3827,115;1387,932;'01_03_14_08_b6_00_0b_01_f4_00_d5_00_2c_00_fb_03_64_00_3a_65_ab_00_15_2d_9c_;0
2024-05-04 13:56:06;0,212;0,856;0,044;0,251;1,100;224,90;50,00;3827,118;1429,185;'01_03_14_08_c9_00_0b_01_f4_00_d4_00_2c_00_fb_03_58_00_3a_65_ae_00_15_ce_c1_;0
2024-05-04 13:57:08;0,216;0,873;0,046;0,255;1,100;224,70;50,00;3827,122;1404,313;'01_03_14_08_c7_00_0b_01_f4_00_d8_00_2e_00_ff_03_69_00_3a_65_b2_00_15_6d_99_;0
2024-05-04 13:58:14;0,212;0,874;0,042;0,249;1,100;220,30;50,00;3827,126;1438,297;'01_03_14_08_9b_00_0b_01_f4_00_d4_00_2a_00_f9_03_6a_00_3a_65_b6_00_15_f2_59_;0
2024-05-04 13:59:15;0,225;0,924;0,047;0,263;1,100;221,20;50,00;3827,130;1440,220;'01_03_14_08_a4_00_0b_01_f4_00_e1_00_2f_01_07_03_9c_00_3a_65_ba_00_15_f9_dc_;0
2024-05-04 14:00:16;0,227;0,855;0,049;0,266;1,200;221,10;50,00;3827,134;1440,366;'01_03_14_08_a3_00_0c_01_f4_00_e3_00_31_01_0a_03_57_00_3a_65_be_00_15_fa_6e_;0
2024-05-04 14:01:18;0,228;0,856;0,049;0,266;1,200;221,90;50,00;3827,137;1432,976;'01_03_14_08_ab_00_0c_01_f4_00_e4_00_31_01_0a_03_58_00_3a_65_c1_00_15_dd_90_;0
2024-05-04 14:02:19;0,229;0,863;0,049;0,266;1,200;221,00;50,00;3827,141;1390,477;'01_03_14_08_a2_00_0c_01_f4_00_e5_00_31_01_0a_03_5f_00_3a_65_c5_00_15_37_8d_;0
2024-05-04 14:03:21;0,229;0,932;0,049;0,266;1,100;223,30;49,90;3827,145;1387,156;'01_03_14_08_b9_00_0b_01_f3_00_e5_00_31_01_0a_03_a4_00_3a_65_c9_00_15_2a_94_;0
2024-05-04 14:04:22;0,229;0,928;0,051;0,268;1,100;224,30;50,00;3827,149;1411,229;'01_03_14_08_c3_00_0b_01_f4_00_e5_00_33_01_0c_03_a0_00_3a_65_cd_00_15_88_9d_;0
2024-05-04 14:05:23;0,228;0,919;0,052;0,268;1,100;225,30;50,00;3827,153;1408,388;'01_03_14_08_cd_00_0b_01_f4_00_e4_00_34_01_0c_03_97_00_3a_65_d1_00_15_7d_84_;0
2024-05-04 14:06:30;0,229;0,930;0,050;0,268;1,100;223,70;50,00;3827,157;1384,324;'01_03_14_08_bd_00_0b_01_f4_00_e5_00_32_01_0c_03_a2_00_3a_65_d5_00_15_1f_84_;0
2024-05-04 14:07:32;0,230;0,850;0,052;0,270;1,200;225,30;49,90;3827,161;1409,627;'01_03_14_08_cd_00_0c_01_f3_00_e6_00_34_01_0e_03_52_00_3a_65_d9_00_15_82_5b_;0
2024-05-04 14:08:34;0,229;0,921;0,052;0,269;1,100;225,90;50,00;3827,165;1438,588;'01_03_14_08_d3_00_0b_01_f4_00_e5_00_34_01_0d_03_99_00_3a_65_dd_00_15_f3_7c_;0
2024-05-04 14:09:34;0,230;0,925;0,053;0,269;1,100;225,90;49,90;3827,169;1388,685;'01_03_14_08_d3_00_0b_01_f3_00_e6_00_35_01_0d_03_9d_00_3a_65_e1_00_15_30_8d_;0
2024-05-04 14:10:42;0,227;0,918;0,051;0,267;1,100;224,70;50,00;3827,173;1409,104;'01_03_14_08_c7_00_0b_01_f4_00_e3_00_33_01_0b_03_96_00_3a_65_e5_00_15_80_50_;0
2024-05-04 14:11:43;0,216;0,873;0,045;0,255;1,100;224,90;50,00;3827,177;1407,463;'01_03_14_08_c9_00_0b_01_f4_00_d8_00_2d_00_ff_03_69_00_3a_65_e9_00_15_79_e7_;0
2024-05-04 14:12:45;0,231;0,855;0,051;0,270;1,200;225,00;50,00;3827,181;1408,022;'01_03_14_08_ca_00_0c_01_f4_00_e7_00_33_01_0e_03_57_00_3a_65_ed_00_15_7c_16_;0
2024-05-04 14:13:46;0,227;0,915;0,052;0,267;1,100;225,30;50,00;3827,185;1381,625;'01_03_14_08_cd_00_0b_01_f4_00_e3_00_34_01_0b_03_93_00_3a_65_f1_00_15_14_f9_;0
2024-05-04 14:14:48;0,228;0,921;0,051;0,268;1,100;224,90;50,00;3827,189;1390,859;'01_03_14_08_c9_00_0b_01_f4_00_e4_00_33_01_0c_03_99_00_3a_65_f5_00_15_39_0b_;0
2024-05-04 14:15:54;0,233;0,862;0,052;0,272;1,200;225,20;50,00;3827,193;1417,408;'01_03_14_08_cc_00_0c_01_f4_00_e9_00_34_01_10_03_5e_00_3a_65_f9_00_15_a0_c0_;0
2024-05-04 14:16:55;0,229;0,922;0,052;0,269;1,100;225,60;50,00;3827,197;1410,546;'01_03_14_08_d0_00_0b_01_f4_00_e5_00_34_01_0d_03_9a_00_3a_65_fd_00_15_85_f2_;0
2024-05-04 14:17:57;0,230;0,854;0,050;0,270;1,200;224,30;50,00;3827,201;1406,087;'01_03_14_08_c3_00_0c_01_f4_00_e6_00_32_01_0e_03_56_00_3a_66_01_00_15_74_87_;0
2024-05-04 14:18:59;0,230;0,932;0,049;0,268;1,100;224,30;50,00;3827,205;1393,308;'01_03_14_08_c3_00_0b_01_f4_00_e6_00_31_01_0c_03_a4_00_3a_66_05_00_15_42_9c_;0
2024-05-04 14:20:01;0,231;0,858;0,051;0,270;1,200;224,30;50,00;3827,209;1392,440;'01_03_14_08_c3_00_0c_01_f4_00_e7_00_33_01_0e_03_5a_00_3a_66_09_00_15_3f_38_;0
2024-05-04 14:21:07;0,229;0,926;0,050;0,267;1,100;224,60;50,00;3827,213;1423,654;'01_03_14_08_c6_00_0b_01_f4_00_e5_00_32_01_0b_03_9e_00_3a_66_0d_00_15_b9_26_;0
2024-05-04 14:22:08;0,233;0,866;0,051;0,272;1,200;224,00;50,00;3827,217;1430,934;'01_03_14_08_c0_00_0c_01_f4_00_e9_00_33_01_10_03_62_00_3a_66_11_00_15_d5_96_;0
2024-05-04 14:23:10;0,237;0,886;0,051;0,275;1,200;222,70;50,00;3827,221;1426,605;'01_03_14_08_b3_00_0c_01_f4_00_ed_00_33_01_13_03_76_00_3a_66_15_00_15_c4_ad_;0
2024-05-04 14:24:12;0,230;0,856;0,051;0,269;1,200;223,80;50,00;3827,225;1408,810;'01_03_14_08_be_00_0c_01_f4_00_e6_00_33_01_0d_03_58_00_3a_66_19_00_15_7f_2a_;0
2024-05-04 14:25:13;0,229;0,926;0,050;0,269;1,100;224,60;50,00;3827,229;1413,955;'01_03_14_08_c6_00_0b_01_f4_00_e5_00_32_01_0d_03_9e_00_3a_66_1d_00_15_93_43_;0
2024-05-04 14:26:20;0,229;0,847;0,051;0,270;1,200;225,10;50,00;3827,233;1384,146;'01_03_14_08_cb_00_0c_01_f4_00_e5_00_33_01_0e_03_4f_00_3a_66_21_00_15_1e_d2_;0
2024-05-04 14:27:21;0,233;0,867;0,051;0,273;1,200;223,70;50,00;3827,237;1441,134;'01_03_14_08_bd_00_0c_01_f4_00_e9_00_33_01_11_03_63_00_3a_66_25_00_15_fd_6e_;0
2024-05-04 14:28:23;0,230;0,852;0,052;0,271;1,200;224,90;49,90;3827,241;1382,540;'01_03_14_08_c9_00_0c_01_f3_00_e6_00_34_01_0f_03_54_00_3a_66_29_00_15_18_8c_;0
2024-05-04 14:29:24;0,223;0,896;0,050;0,264;1,100;226,10;50,00;3827,245;1411,936;'01_03_14_08_d5_00_0b_01_f4_00_df_00_32_01_08_03_80_00_3a_66_2d_00_15_8b_60_;0
2024-05-04 14:30:31;0,227;0,920;0,051;0,268;1,100;224,20;50,00;3827,249;1426,704;'01_03_14_08_c2_00_0b_01_f4_00_e3_00_33_01_0c_03_98_00_3a_66_31_00_15_c5_10_;0
2024-05-04 14:31:33;0,056;0,824;0,021;0,073;0,300;226,50;50,00;3827,252;1400,635;'01_03_14_08_d9_00_03_01_f4_00_38_00_15_00_49_03_38_00_3a_66_34_00_15_5f_3b_;0
2024-05-04 14:32:33;0,056;0,826;0,020;0,072;0,300;225,80;49,90;3827,253;1426,800;'01_03_14_08_d2_00_03_01_f3_00_38_00_14_00_48_03_3a_00_3a_66_35_00_15_c5_70_;0
2024-05-04 14:33:34;0,055;0,814;0,020;0,072;0,300;225,00;49,90;3827,254;1397,724;'01_03_14_08_ca_00_03_01_f3_00_37_00_14_00_48_03_2e_00_3a_66_36_00_15_53_dc_;0
2024-05-04 14:34:36;0,056;0,830;0,020;0,072;0,300;224,70;50,00;3827,255;1404,541;'01_03_14_08_c7_00_03_01_f4_00_38_00_14_00_48_03_3e_00_3a_66_37_00_15_6e_7d_;0
2024-05-04 14:35:38;0,056;0,834;0,019;0,071;0,300;223,80;50,00;3827,256;1391,979;'01_03_14_08_be_00_03_01_f4_00_38_00_13_00_47_03_42_00_3a_66_38_00_15_3d_6b_;0
2024-05-04 14:36:39;0,056;0,828;0,020;0,072;0,300;225,20;50,00;3827,257;1411,675;'01_03_14_08_cc_00_03_01_f4_00_38_00_14_00_48_03_3c_00_3a_66_39_00_15_8a_5b_;0
2024-05-04 14:37:46;0,056;0,830;0,020;0,072;0,300;224,80;50,00;3827,258;1419,435;'01_03_14_08_c8_00_03_01_f4_00_38_00_14_00_48_03_3e_00_3a_66_3a_00_15_a8_ab_;0
2024-05-04 14:38:48;0,056;0,821;0,021;0,073;0,300;227,20;49,90;3827,259;1401,955;'01_03_14_08_e0_00_03_01_f3_00_38_00_15_00_49_03_35_00_3a_66_3b_00_15_64_63_;0
2024-05-04 14:39:49;0,056;0,824;0,021;0,072;0,300;226,30;49,90;3827,260;1441,410;'01_03_14_08_d7_00_03_01_f3_00_38_00_15_00_48_03_38_00_3a_66_3c_00_15_fe_82_;0
2024-05-04 14:40:57;0,055;0,814;0,020;0,072;0,300;225,00;49,90;3827,261;1384,990;'01_03_14_08_ca_00_03_01_f3_00_37_00_14_00_48_03_2e_00_3a_66_3d_00_15_22_1e_;0
2024-05-04 14:41:58;0,055;0,814;0,020;0,072;0,300;225,10;50,00;3827,262;1419,488;'01_03_14_08_cb_00_03_01_f4_00_37_00_14_00_48_03_2e_00_3a_66_3e_00_15_a8_e0_;0
2024-05-04 14:43:00;0,055;0,815;0,020;0,071;0,300;224,80;49,90;3827,263;1420,118;'01_03_14_08_c8_00_03_01_f3_00_37_00_14_00_47_03_2f_00_3a_66_3f_00_15_ab_56_;0
2024-05-04 14:44:02;0,055;0,816;0,020;0,071;0,300;224,60;50,00;3827,264;1399,204;'01_03_14_08_c6_00_03_01_f4_00_37_00_14_00_47_03_30_00_3a_66_40_00_15_59_a4_;0
2024-05-04 14:45:03;0,055;0,820;0,019;0,070;0,300;223,50;50,00;3827,265;1388,070;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_46_03_34_00_3a_66_41_00_15_2e_26_;0
2024-05-04 14:46:05;0,055;0,821;0,019;0,070;0,300;223,30;50,00;3827,265;1394,526;'01_03_14_08_b9_00_03_01_f4_00_37_00_13_00_46_03_35_00_3a_66_41_00_15_47_5e_;0
2024-05-04 14:47:53;0,055;0,814;0,020;0,072;0,300;225,00;50,00;3827,267;1377,540;'01_03_14_08_ca_00_03_01_f4_00_37_00_14_00_48_03_2e_00_3a_66_43_00_15_05_04_;0
2024-05-04 14:48:55;0,055;0,817;0,019;0,071;0,300;224,30;50,00;3827,268;1433,117;'01_03_14_08_c3_00_03_01_f4_00_37_00_13_00_47_03_31_00_3a_66_44_00_15_de_1d_;0
2024-05-04 14:49:56;0,055;0,820;0,019;0,071;0,300;223,40;50,00;3827,269;1400,715;'01_03_14_08_ba_00_03_01_f4_00_37_00_13_00_47_03_34_00_3a_66_45_00_15_5f_8b_;0
2024-05-04 14:50:57;0,055;0,819;0,019;0,071;0,300;223,70;50,00;3827,270;1403,967;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_47_03_33_00_3a_66_46_00_15_6c_3f_;0
2024-05-04 14:51:59;0,055;0,818;0,019;0,071;0,300;224,10;50,00;3827,271;1402,021;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_47_03_32_00_3a_66_47_00_15_64_a5_;0
2024-05-04 14:53:05;0,055;0,818;0,019;0,071;0,300;224,00;50,00;3827,272;1403,226;'01_03_14_08_c0_00_03_01_f4_00_37_00_13_00_47_03_32_00_3a_66_48_00_15_69_5a_;0
2024-05-04 14:54:07;0,044;0,981;0,024;0,058;0,200;224,10;49,90;3827,273;1423,511;'01_03_14_08_c1_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_3a_66_49_00_15_b8_97_;0
2024-05-04 14:55:09;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3827,274;1431,505;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_66_4a_00_15_d7_d1_;0
2024-05-04 14:56:10;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3827,274;1385,347;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_66_4a_00_15_23_83_;0
2024-05-04 14:57:16;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3827,275;1408,191;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_66_4b_00_15_7c_bf_;0
2024-05-04 14:58:18;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3827,276;1418,246;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_66_4c_00_15_a4_06_;0
2024-05-04 14:59:19;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3827,277;1426,246;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_66_4d_00_15_c3_46_;0
2024-05-04 15:00:20;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3827,277;1401,806;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_66_4d_00_15_63_ce_;0
2024-05-04 15:01:21;0,043;0,943;0,026;0,059;0,200;227,80;50,00;3827,278;1418,831;'01_03_14_08_e6_00_02_01_f4_00_2b_00_1a_00_3b_03_af_00_3a_66_4e_00_15_a6_4f_;0
2024-05-04 15:02:23;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3827,279;1390,047;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_66_4f_00_15_35_df_;0
2024-05-04 15:03:30;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3827,280;1379,045;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_66_50_00_15_0a_e5_;0
2024-05-04 15:04:31;0,044;0,963;0,026;0,061;0,200;228,40;50,00;3827,281;1409,201;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1a_00_3d_03_c3_00_3a_66_51_00_15_80_b1_;0
2024-05-04 15:05:32;0,044;0,961;0,026;0,061;0,200;228,70;50,00;3827,281;1435,445;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1a_00_3d_03_c1_00_3a_66_51_00_15_e7_35_;0
2024-05-04 15:06:33;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3827,282;1428,032;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_3a_66_52_00_15_ca_40_;0
2024-05-04 15:07:35;0,044;0,968;0,025;0,059;0,200;227,10;50,00;3827,283;1422,357;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_3a_66_53_00_15_b4_15_;0
2024-05-04 15:08:37;0,044;0,966;0,026;0,060;0,200;227,70;50,00;3827,284;1382,333;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_3a_66_54_00_15_17_bd_;0
2024-05-04 15:09:38;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3827,284;1402,772;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_66_54_00_15_67_94_;0
2024-05-04 15:10:45;0,044;0,968;0,026;0,060;0,200;227,10;50,00;3827,285;1408,352;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_3a_66_55_00_15_7d_60_;0
2024-05-04 15:11:46;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3827,286;1426,730;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_66_56_00_15_c5_2a_;0
2024-05-04 15:12:48;0,044;0,978;0,024;0,059;0,200;224,90;50,00;3827,287;1377,954;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_3a_66_57_00_15_06_a2_;0
2024-05-04 15:13:49;0,044;0,981;0,022;0,058;0,200;224,20;50,00;3827,288;1433,404;'01_03_14_08_c2_00_02_01_f4_00_2c_00_16_00_3a_03_d5_00_3a_66_58_00_15_df_3c_;0
2024-05-04 15:14:51;0,043;0,957;0,024;0,058;0,200;224,50;49,90;3827,288;1440,547;'01_03_14_08_c5_00_02_01_f3_00_2b_00_18_00_3a_03_bd_00_3a_66_58_00_15_fb_23_;0
2024-05-04 15:15:57;0,044;0,979;0,023;0,058;0,200;224,60;50,00;3827,289;1383,728;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_66_59_00_15_1d_30_;0
2024-05-04 15:16:58;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3827,290;1429,577;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_66_5a_00_15_d0_49_;0
2024-05-04 15:17:59;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3827,291;1439,437;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_66_5b_00_15_f6_cd_;0
2024-05-04 15:19:01;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3827,291;1423,497;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_66_5b_00_15_b8_89_;0
2024-05-04 15:20:02;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3827,292;1411,327;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_66_5c_00_15_88_ff_;0
2024-05-04 15:21:04;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3827,293;1383,183;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_66_5d_00_15_1b_0f_;0
2024-05-04 15:22:10;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3827,294;1385,647;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_66_5e_00_15_24_af_;0
2024-05-04 15:23:12;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3827,294;1420,404;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_66_5e_00_15_ac_74_;0
2024-05-04 15:24:13;0,043;0,967;0,022;0,057;0,200;222,30;50,00;3827,295;1438,702;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_66_5f_00_15_f3_ee_;0
2024-05-04 15:25:14;0,044;0,970;0,026;0,060;0,200;226,70;50,00;3827,296;1425,310;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_66_60_00_15_bf_9e_;0
2024-05-04 15:26:15;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3827,297;1432,323;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_66_61_00_15_db_03_;0
2024-05-04 15:27:17;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3827,297;1412,999;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_66_61_00_15_8f_87_;0
2024-05-04 15:28:18;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3827,298;1418,123;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_66_62_00_15_a3_8b_;0
2024-05-04 15:29:19;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3827,299;1438,283;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_66_63_00_15_f2_4b_;0
2024-05-04 15:30:21;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3827,300;1385,486;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_66_64_00_15_24_0e_;0
2024-05-04 15:31:26;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3827,301;1406,414;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_66_65_00_15_75_ce_;0
2024-05-04 15:32:28;0,044;0,976;0,025;0,059;0,200;225,30;49,90;3827,301;1390,179;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_66_65_00_15_36_63_;0
2024-05-04 15:33:29;0,044;0,975;0,024;0,059;0,200;225,50;50,00;3827,302;1381,092;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_3a_66_66_00_15_12_e4_;0
2024-05-04 15:34:31;0,044;0,977;0,024;0,059;0,200;225,00;49,90;3827,303;1390,315;'01_03_14_08_ca_00_02_01_f3_00_2c_00_18_00_3b_03_d1_00_3a_66_67_00_15_36_eb_;0
2024-05-04 15:35:32;0,044;0,979;0,024;0,059;0,200;224,60;49,90;3827,304;1390,201;'01_03_14_08_c6_00_02_01_f3_00_2c_00_18_00_3b_03_d3_00_3a_66_68_00_15_36_79_;0
2024-05-04 15:36:39;0,044;0,979;0,024;0,059;0,200;224,50;49,90;3827,304;1405,501;'01_03_14_08_c5_00_02_01_f3_00_2c_00_18_00_3b_03_d3_00_3a_66_68_00_15_72_3d_;0
2024-05-04 15:37:40;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3827,305;1428,583;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_66_69_00_15_cc_67_;0
2024-05-04 15:38:42;0,044;0,982;0,023;0,058;0,200;223,90;50,00;3827,306;1391,977;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_66_6a_00_15_3d_69_;0
2024-05-04 15:39:43;0,043;0,960;0,023;0,057;0,200;223,80;49,90;3827,307;1408,545;'01_03_14_08_be_00_02_01_f3_00_2b_00_17_00_39_03_c0_00_3a_66_6b_00_15_7e_21_;0
2024-05-04 15:40:50;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3827,307;1409,939;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_66_6b_00_15_83_93_;0
2024-05-04 15:41:51;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3827,308;1429,686;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_66_6c_00_15_d0_b6_;0
