Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-04 20:56:27;0,242;0,897;0,055;0,283;1,200;224,60;50,00;3828,145;1429,245;'01_03_14_08_c6_00_0c_01_f4_00_f2_00_37_01_1b_03_81_00_3a_69_b1_00_15_ce_fd_;0
2024-05-04 20:57:33;0,228;0,926;0,049;0,268;1,100;223,80;49,90;3828,149;1437,258;'01_03_14_08_be_00_0b_01_f3_00_e4_00_31_01_0c_03_9e_00_3a_69_b5_00_15_ee_4a_;0
2024-05-04 20:58:36;0,225;0,915;0,048;0,264;1,100;223,40;49,90;3828,153;1390,976;'01_03_14_08_ba_00_0b_01_f3_00_e1_00_30_01_08_03_93_00_3a_69_b9_00_15_39_80_;0
2024-05-04 20:59:37;0,246;0,916;0,055;0,287;1,200;223,60;50,00;3828,157;1423,209;'01_03_14_08_bc_00_0c_01_f4_00_f6_00_37_01_1f_03_94_00_3a_69_bd_00_15_b7_69_;0
2024-05-04 21:00:39;0,231;0,860;0,050;0,271;1,200;223,60;49,90;3828,161;1415,266;'01_03_14_08_bc_00_0c_01_f3_00_e7_00_32_01_0f_03_5c_00_3a_69_c1_00_15_98_62_;0
2024-05-04 21:01:45;0,246;0,915;0,055;0,287;1,200;223,90;49,90;3828,165;1393,398;'01_03_14_08_bf_00_0c_01_f3_00_f6_00_37_01_1f_03_93_00_3a_69_c5_00_15_42_f6_;0
2024-05-04 21:02:46;0,247;0,918;0,055;0,287;1,200;224,00;49,90;3828,170;1386,666;'01_03_14_08_c0_00_0c_01_f3_00_f7_00_37_01_1f_03_96_00_3a_69_ca_00_15_28_aa_;0
2024-05-04 21:03:48;0,245;0,913;0,055;0,285;1,200;223,60;49,90;3828,174;1394,707;'01_03_14_08_bc_00_0c_01_f3_00_f5_00_37_01_1d_03_91_00_3a_69_ce_00_15_48_13_;0
2024-05-04 21:04:49;0,243;0,904;0,055;0,283;1,200;223,90;50,00;3828,178;1384,500;'01_03_14_08_bf_00_0c_01_f4_00_f3_00_37_01_1b_03_88_00_3a_69_d2_00_15_20_34_;0
2024-05-04 21:05:51;0,245;0,913;0,055;0,285;1,200;223,50;49,90;3828,182;1408,352;'01_03_14_08_bb_00_0c_01_f3_00_f5_00_37_01_1d_03_91_00_3a_69_d6_00_15_7d_60_;0
2024-05-04 21:06:58;0,244;0,910;0,055;0,285;1,200;223,20;49,90;3828,187;1393,831;'01_03_14_08_b8_00_0c_01_f3_00_f4_00_37_01_1d_03_8e_00_3a_69_db_00_15_44_a7_;0
2024-05-04 21:07:59;0,245;0,915;0,055;0,286;1,200;223,10;49,90;3828,191;1411,331;'01_03_14_08_b7_00_0c_01_f3_00_f5_00_37_01_1e_03_93_00_3a_69_df_00_15_89_03_;0
2024-05-04 21:09:01;0,244;0,906;0,056;0,285;1,200;224,20;49,90;3828,195;1405,356;'01_03_14_08_c2_00_0c_01_f3_00_f4_00_38_01_1d_03_8a_00_3a_69_e3_00_15_71_ac_;0
2024-05-04 21:10:02;0,244;0,906;0,056;0,286;1,200;224,40;49,90;3828,199;1420,309;'01_03_14_08_c4_00_0c_01_f3_00_f4_00_38_01_1e_03_8a_00_3a_69_e7_00_15_ac_15_;0
2024-05-04 21:11:04;0,244;0,907;0,056;0,285;1,200;224,10;49,90;3828,203;1418,474;'01_03_14_08_c1_00_0c_01_f3_00_f4_00_38_01_1d_03_8b_00_3a_69_eb_00_15_a4_ea_;0
2024-05-04 21:12:06;0,246;0,917;0,056;0,287;1,200;223,40;50,00;3828,208;1412,898;'01_03_14_08_ba_00_0c_01_f4_00_f6_00_38_01_1f_03_95_00_3a_69_f0_00_15_8f_22_;0
2024-05-04 21:13:12;0,246;0,919;0,054;0,287;1,200;223,00;50,00;3828,212;1428,122;'01_03_14_08_b6_00_0c_01_f4_00_f6_00_36_01_1f_03_97_00_3a_69_f4_00_15_ca_9a_;0
2024-05-04 21:14:14;0,247;0,919;0,056;0,287;1,200;223,80;50,00;3828,217;1412,945;'01_03_14_08_be_00_0c_01_f4_00_f7_00_38_01_1f_03_97_00_3a_69_f9_00_15_8f_51_;0
2024-05-04 21:15:16;0,246;0,915;0,056;0,287;1,200;224,00;49,90;3828,221;1441,521;'01_03_14_08_c0_00_0c_01_f3_00_f6_00_38_01_1f_03_93_00_3a_69_fd_00_15_fe_f1_;0
2024-05-04 21:16:18;0,238;0,883;0,047;0,281;1,200;224,40;50,00;3828,225;1387,957;'01_03_14_08_c4_00_0c_01_f4_00_ee_00_2f_01_19_03_73_00_3a_6a_01_00_15_2d_b5_;0
2024-05-04 21:17:25;0,257;0,883;0,056;0,297;1,300;223,70;49,90;3828,230;1408,938;'01_03_14_08_bd_00_0d_01_f3_01_01_00_38_01_29_03_73_00_3a_6a_06_00_15_7f_aa_;0
2024-05-04 21:18:26;0,263;0,903;0,058;0,303;1,300;223,90;50,00;3828,234;1383,682;'01_03_14_08_bf_00_0d_01_f4_01_07_00_3a_01_2f_03_87_00_3a_6a_0a_00_15_1d_02_;0
2024-05-04 21:19:28;0,249;0,924;0,055;0,288;1,200;224,50;50,00;3828,239;1383,010;'01_03_14_08_c5_00_0c_01_f4_00_f9_00_37_01_20_03_9c_00_3a_6a_0f_00_15_1a_62_;0
2024-05-04 21:20:29;0,252;0,932;0,056;0,291;1,200;225,20;50,00;3828,243;1414,427;'01_03_14_08_cc_00_0c_01_f4_00_fc_00_38_01_23_03_a4_00_3a_6a_13_00_15_95_1b_;0
2024-05-04 21:21:31;0,253;0,866;0,056;0,292;1,300;224,60;50,00;3828,247;1416,238;'01_03_14_08_c6_00_0d_01_f4_00_fd_00_38_01_24_03_62_00_3a_6a_17_00_15_9c_2e_;0
2024-05-04 21:22:37;0,241;0,896;0,052;0,280;1,200;223,90;50,00;3828,252;1430,713;'01_03_14_08_bf_00_0c_01_f4_00_f1_00_34_01_18_03_80_00_3a_6a_1c_00_15_d4_b9_;0
2024-05-04 21:23:38;0,234;0,872;0,050;0,272;1,200;223,40;50,00;3828,256;1436,964;'01_03_14_08_ba_00_0c_01_f4_00_ea_00_32_01_10_03_68_00_3a_6a_20_00_15_ed_24_;0
2024-05-04 21:24:39;0,242;0,905;0,052;0,280;1,200;222,80;49,90;3828,260;1386,640;'01_03_14_08_b4_00_0c_01_f3_00_f2_00_34_01_18_03_89_00_3a_6a_24_00_15_28_90_;0
2024-05-04 21:25:41;0,255;0,880;0,054;0,293;1,300;222,80;50,00;3828,264;1409,898;'01_03_14_08_b4_00_0d_01_f4_00_ff_00_36_01_25_03_70_00_3a_6a_28_00_15_83_6a_;0
2024-05-04 21:26:42;0,244;0,909;0,053;0,283;1,200;223,50;49,90;3828,269;1438,605;'01_03_14_08_bb_00_0c_01_f3_00_f4_00_35_01_1b_03_8d_00_3a_6a_2d_00_15_f3_8d_;0
2024-05-04 21:27:48;0,257;0,883;0,055;0,296;1,300;223,70;50,00;3828,273;1422,562;'01_03_14_08_bd_00_0d_01_f4_01_01_00_37_01_28_03_73_00_3a_6a_31_00_15_b4_e2_;0
2024-05-04 21:28:50;0,241;0,895;0,052;0,280;1,200;224,30;50,00;3828,277;1393,636;'01_03_14_08_c3_00_0c_01_f4_00_f1_00_34_01_18_03_7f_00_3a_6a_35_00_15_43_e4_;0
2024-05-04 21:29:52;0,244;0,907;0,053;0,283;1,200;224,10;50,00;3828,281;1397,657;'01_03_14_08_c1_00_0c_01_f4_00_f4_00_35_01_1b_03_8b_00_3a_6a_39_00_15_53_99_;0
2024-05-04 21:30:54;0,241;0,894;0,053;0,281;1,200;224,50;49,90;3828,286;1434,624;'01_03_14_08_c5_00_0c_01_f3_00_f1_00_35_01_19_03_7e_00_3a_6a_3e_00_15_e4_00_;0
2024-05-04 21:32:00;0,259;0,889;0,057;0,299;1,300;224,10;49,90;3828,290;1427,195;'01_03_14_08_c1_00_0d_01_f3_01_03_00_39_01_2b_03_79_00_3a_6a_42_00_15_c6_fb_;0
2024-05-04 21:33:02;0,249;0,926;0,054;0,287;1,200;223,90;50,00;3828,295;1403,307;'01_03_14_08_bf_00_0c_01_f4_00_f9_00_36_01_1f_03_9e_00_3a_6a_47_00_15_69_ab_;0
2024-05-04 21:34:03;0,251;0,931;0,055;0,290;1,200;224,50;50,00;3828,299;1411,926;'01_03_14_08_c5_00_0c_01_f4_00_fb_00_37_01_22_03_a3_00_3a_6a_4b_00_15_8b_56_;0
2024-05-04 21:35:04;0,248;0,921;0,055;0,287;1,200;224,20;50,00;3828,303;1436,850;'01_03_14_08_c2_00_0c_01_f4_00_f8_00_37_01_1f_03_99_00_3a_6a_4f_00_15_ec_b2_;0
2024-05-04 21:36:12;0,249;0,932;0,054;0,288;1,200;222,60;50,00;3828,308;1390,897;'01_03_14_08_b2_00_0c_01_f4_00_f9_00_36_01_20_03_a4_00_3a_6a_54_00_15_39_31_;0
2024-05-04 21:37:14;0,249;0,863;0,053;0,288;1,300;221,80;50,00;3828,312;1428,363;'01_03_14_08_aa_00_0d_01_f4_00_f9_00_35_01_20_03_5f_00_3a_6a_58_00_15_cb_8b_;0
2024-05-04 21:38:15;0,247;0,926;0,053;0,286;1,200;222,20;50,00;3828,316;1438,921;'01_03_14_08_ae_00_0c_01_f4_00_f7_00_35_01_1e_03_9e_00_3a_6a_5c_00_15_f4_c9_;0
2024-05-04 21:39:16;0,257;0,888;0,056;0,296;1,300;222,50;50,00;3828,321;1387,894;'01_03_14_08_b1_00_0d_01_f4_01_01_00_38_01_28_03_78_00_3a_6a_61_00_15_2d_76_;0
2024-05-04 21:40:17;0,260;0,902;0,054;0,299;1,300;221,60;50,00;3828,325;1393,723;'01_03_14_08_a8_00_0d_01_f4_01_04_00_36_01_2b_03_86_00_3a_6a_65_00_15_44_3b_;0
2024-05-04 21:41:19;0,245;0,919;0,052;0,283;1,200;222,00;50,00;3828,329;1390,737;'01_03_14_08_ac_00_0c_01_f4_00_f5_00_34_01_1b_03_97_00_3a_6a_69_00_15_38_91_;0
2024-05-04 21:42:25;0,251;0,868;0,054;0,289;1,300;222,30;50,00;3828,334;1402,908;'01_03_14_08_af_00_0d_01_f4_00_fb_00_36_01_21_03_64_00_3a_6a_6e_00_15_68_1c_;0
2024-05-04 21:43:26;0,245;0,918;0,052;0,282;1,200;222,30;50,00;3828,338;1380,738;'01_03_14_08_af_00_0c_01_f4_00_f5_00_34_01_1a_03_96_00_3a_6a_72_00_15_11_82_;0
2024-05-04 21:44:27;0,244;0,913;0,052;0,282;1,200;222,50;50,00;3828,342;1411,624;'01_03_14_08_b1_00_0c_01_f4_00_f4_00_34_01_1a_03_91_00_3a_6a_76_00_15_8a_28_;0
2024-05-04 21:45:29;0,243;0,908;0,052;0,280;1,200;222,80;49,90;3828,346;1384,131;'01_03_14_08_b4_00_0c_01_f3_00_f3_00_34_01_18_03_8c_00_3a_6a_7a_00_15_1e_c3_;0
2024-05-04 21:46:30;0,242;0,904;0,052;0,280;1,200;223,00;49,90;3828,351;1388,603;'01_03_14_08_b6_00_0c_01_f3_00_f2_00_34_01_18_03_88_00_3a_6a_7f_00_15_30_3b_;0
2024-05-04 21:48:12;0,253;0,879;0,054;0,291;1,300;221,20;50,00;3828,358;1434,731;'01_03_14_08_a4_00_0d_01_f4_00_fd_00_36_01_23_03_6f_00_3a_6a_86_00_15_e4_6b_;0
2024-05-04 21:49:13;0,253;0,879;0,053;0,291;1,300;221,20;50,00;3828,362;1387,308;'01_03_14_08_a4_00_0d_01_f4_00_fd_00_35_01_23_03_6f_00_3a_6a_8a_00_15_2b_2c_;0
2024-05-04 21:50:15;0,252;0,873;0,053;0,290;1,300;221,80;50,00;3828,367;1390,805;'01_03_14_08_aa_00_0d_01_f4_00_fc_00_35_01_22_03_69_00_3a_6a_8f_00_15_38_d5_;0
2024-05-04 21:51:16;0,261;0,905;0,055;0,299;1,300;221,60;50,00;3828,371;1400,180;'01_03_14_08_a8_00_0d_01_f4_01_05_00_37_01_2b_03_89_00_3a_6a_93_00_15_5d_74_;0
2024-05-04 21:52:18;0,236;0,883;0,050;0,274;1,200;222,70;50,00;3828,375;1390,904;'01_03_14_08_b3_00_0c_01_f4_00_ec_00_32_01_12_03_73_00_3a_6a_97_00_15_39_38_;0
2024-05-04 21:53:24;0,252;0,871;0,054;0,290;1,300;222,40;50,00;3828,380;1406,606;'01_03_14_08_b0_00_0d_01_f4_00_fc_00_36_01_22_03_67_00_3a_6a_9c_00_15_76_8e_;0
2024-05-04 21:54:26;0,254;0,883;0,052;0,291;1,300;221,10;50,00;3828,384;1401,710;'01_03_14_08_a3_00_0d_01_f4_00_fe_00_34_01_23_03_73_00_3a_6a_a0_00_15_63_6e_;0
2024-05-04 21:55:27;0,237;0,886;0,050;0,275;1,200;222,70;50,00;3828,388;1413,926;'01_03_14_08_b3_00_0c_01_f4_00_ed_00_32_01_13_03_76_00_3a_6a_a4_00_15_93_26_;0
2024-05-04 21:56:28;0,252;0,868;0,053;0,291;1,300;223,10;50,00;3828,393;1434,144;'01_03_14_08_b7_00_0d_01_f4_00_fc_00_35_01_23_03_64_00_3a_6a_a9_00_15_e2_20_;0
2024-05-04 21:57:30;0,251;0,867;0,053;0,289;1,300;222,60;50,00;3828,397;1379,274;'01_03_14_08_b2_00_0d_01_f4_00_fb_00_35_01_21_03_63_00_3a_6a_ad_00_15_0b_ca_;0
2024-05-04 21:58:32;0,250;0,930;0,054;0,289;1,200;223,90;50,00;3828,401;1402,936;'01_03_14_08_bf_00_0c_01_f4_00_fa_00_36_01_21_03_a2_00_3a_6a_b1_00_15_68_38_;0
2024-05-04 21:59:38;0,243;0,906;0,052;0,281;1,200;223,50;50,00;3828,405;1398,139;'01_03_14_08_bb_00_0c_01_f4_00_f3_00_34_01_19_03_8a_00_3a_6a_b5_00_15_55_7b_;0
2024-05-04 22:00:39;0,243;0,905;0,053;0,282;1,200;223,70;49,90;3828,410;1411,582;'01_03_14_08_bd_00_0c_01_f3_00_f3_00_35_01_1a_03_89_00_3a_6a_ba_00_15_89_fe_;0
2024-05-04 22:01:41;0,234;0,871;0,049;0,273;1,200;223,80;49,90;3828,414;1427,244;'01_03_14_08_be_00_0c_01_f3_00_ea_00_31_01_11_03_67_00_3a_6a_be_00_15_c7_2c_;0
2024-05-04 22:02:43;0,257;0,883;0,056;0,296;1,300;223,80;49,90;3828,418;1406,851;'01_03_14_08_be_00_0d_01_f3_01_01_00_38_01_28_03_73_00_3a_6a_c2_00_15_77_83_;0
2024-05-04 22:03:44;0,242;0,901;0,053;0,281;1,200;223,70;49,90;3828,422;1413,719;'01_03_14_08_bd_00_0c_01_f3_00_f2_00_35_01_19_03_85_00_3a_6a_c6_00_15_92_57_;0
2024-05-04 22:04:51;0,246;0,914;0,054;0,285;1,200;224,10;49,90;3828,427;1383,951;'01_03_14_08_c1_00_0c_01_f3_00_f6_00_36_01_1d_03_92_00_3a_6a_cb_00_15_1e_0f_;0
2024-05-04 22:05:53;0,242;0,897;0,054;0,281;1,200;224,70;49,90;3828,431;1427,907;'01_03_14_08_c7_00_0c_01_f3_00_f2_00_36_01_19_03_81_00_3a_6a_cf_00_15_c9_c3_;0
2024-05-04 22:06:55;0,242;0,898;0,053;0,281;1,200;224,50;49,90;3828,436;1440,824;'01_03_14_08_c5_00_0c_01_f3_00_f2_00_35_01_19_03_82_00_3a_6a_d4_00_15_fc_38_;0
2024-05-04 22:07:56;0,248;0,920;0,055;0,288;1,200;224,50;50,00;3828,440;1436,955;'01_03_14_08_c5_00_0c_01_f4_00_f8_00_37_01_20_03_98_00_3a_6a_d8_00_15_ed_1b_;0
2024-05-04 22:09:04;0,242;0,899;0,054;0,282;1,200;224,20;50,00;3828,444;1410,296;'01_03_14_08_c2_00_0c_01_f4_00_f2_00_36_01_1a_03_83_00_3a_6a_dc_00_15_84_f8_;0
2024-05-04 22:10:05;0,244;0,908;0,053;0,283;1,200;223,70;50,00;3828,449;1436,920;'01_03_14_08_bd_00_0c_01_f4_00_f4_00_35_01_1b_03_8c_00_3a_6a_e1_00_15_ec_f8_;0
2024-05-04 22:11:06;0,243;0,905;0,053;0,282;1,200;223,70;50,00;3828,453;1441,518;'01_03_14_08_bd_00_0c_01_f4_00_f3_00_35_01_1a_03_89_00_3a_6a_e5_00_15_fe_ee_;0
2024-05-04 22:12:08;0,244;0,913;0,052;0,282;1,200;222,70;50,00;3828,457;1426,366;'01_03_14_08_b3_00_0c_01_f4_00_f4_00_34_01_1a_03_91_00_3a_6a_e9_00_15_c3_be_;0
2024-05-04 22:13:09;0,242;0,905;0,052;0,280;1,200;222,80;49,90;3828,461;1439,918;'01_03_14_08_b4_00_0c_01_f3_00_f2_00_34_01_18_03_89_00_3a_6a_ed_00_15_f8_ae_;0
2024-05-04 22:14:16;0,248;0,928;0,053;0,287;1,200;222,70;50,00;3828,466;1423,642;'01_03_14_08_b3_00_0c_01_f4_00_f8_00_35_01_1f_03_a0_00_3a_6a_f2_00_15_b9_1a_;0
2024-05-04 22:15:17;0,250;0,868;0,052;0,287;1,300;221,50;49,90;3828,470;1400,264;'01_03_14_08_a7_00_0d_01_f3_00_fa_00_34_01_1f_03_64_00_3a_6a_f6_00_15_5d_c8_;0
2024-05-04 22:16:19;0,248;0,929;0,053;0,287;1,200;222,30;49,90;3828,474;1423,496;'01_03_14_08_af_00_0c_01_f3_00_f8_00_35_01_1f_03_a1_00_3a_6a_fa_00_15_b8_88_;0
2024-05-04 22:17:20;0,241;0,901;0,055;0,282;1,200;222,70;49,90;3828,479;1389,112;'01_03_14_08_b3_00_0c_01_f3_00_f1_00_37_01_1a_03_85_00_3a_6a_ff_00_15_32_38_;0
2024-05-04 22:18:22;0,240;0,896;0,054;0,280;1,200;223,10;49,90;3828,483;1394,905;'01_03_14_08_b7_00_0c_01_f3_00_f0_00_36_01_18_03_80_00_3a_6b_03_00_15_48_d9_;0
2024-05-04 22:19:29;0,244;0,914;0,053;0,283;1,200;222,40;50,00;3828,487;1432,671;'01_03_14_08_b0_00_0c_01_f4_00_f4_00_35_01_1b_03_92_00_3a_6b_07_00_15_dc_5f_;0
2024-05-04 22:20:30;0,245;0,918;0,054;0,285;1,200;222,20;49,90;3828,492;1386,256;'01_03_14_08_ae_00_0c_01_f3_00_f5_00_36_01_1d_03_96_00_3a_6b_0c_00_15_27_10_;0
2024-05-04 22:21:31;0,247;0,927;0,054;0,286;1,200;221,90;49,90;3828,496;1417,384;'01_03_14_08_ab_00_0c_01_f3_00_f7_00_36_01_1e_03_9f_00_3a_6b_10_00_15_a0_a8_;0
2024-05-04 22:22:33;0,245;0,915;0,055;0,285;1,200;223,10;50,00;3828,500;1419,959;'01_03_14_08_b7_00_0c_01_f4_00_f5_00_37_01_1d_03_93_00_3a_6b_14_00_15_aa_b7_;0
2024-05-04 22:23:34;0,243;0,905;0,055;0,284;1,200;223,70;49,90;3828,504;1378,808;'01_03_14_08_bd_00_0c_01_f3_00_f3_00_37_01_1c_03_89_00_3a_6b_18_00_15_09_f8_;0
2024-05-04 22:24:35;0,244;0,908;0,055;0,284;1,200;223,70;49,90;3828,508;1382,014;'01_03_14_08_bd_00_0c_01_f3_00_f4_00_37_01_1c_03_8c_00_3a_6b_1c_00_15_16_7e_;0
2024-05-04 22:25:42;0,245;0,918;0,054;0,285;1,200;222,40;50,00;3828,512;1380,337;'01_03_14_08_b0_00_0c_01_f4_00_f5_00_36_01_1d_03_96_00_3a_6b_20_00_15_0f_f1_;0
2024-05-04 22:26:43;0,228;0,853;0,049;0,267;1,200;222,70;50,00;3828,517;1403,069;'01_03_14_08_b3_00_0c_01_f4_00_e4_00_31_01_0b_03_55_00_3a_6b_25_00_15_68_bd_;0
2024-05-04 22:27:45;0,228;0,850;0,049;0,267;1,200;223,30;50,00;3828,521;1394,087;'01_03_14_08_b9_00_0c_01_f4_00_e4_00_31_01_0b_03_52_00_3a_6b_29_00_15_45_a7_;0
2024-05-04 22:28:52;0,228;0,855;0,049;0,267;1,200;222,10;50,00;3828,524;1389,909;'01_03_14_08_ad_00_0c_01_f4_00_e4_00_31_01_0b_03_57_00_3a_6b_2c_00_15_35_55_;0
2024-05-04 22:29:53;0,243;0,909;0,054;0,283;1,200;222,60;50,00;3828,529;1421,099;'01_03_14_08_b2_00_0c_01_f4_00_f3_00_36_01_1b_03_8d_00_3a_6b_31_00_15_af_2b_;0
2024-05-04 22:30:55;0,244;0,907;0,055;0,284;1,200;224,00;49,90;3828,533;1426,704;'01_03_14_08_c0_00_0c_01_f3_00_f4_00_37_01_1c_03_8b_00_3a_6b_35_00_15_c5_10_;0
2024-05-04 22:31:57;0,244;0,906;0,056;0,285;1,200;224,40;49,90;3828,537;1431,911;'01_03_14_08_c4_00_0c_01_f3_00_f4_00_38_01_1d_03_8a_00_3a_6b_39_00_15_d9_67_;0
2024-05-04 22:33:00;0,227;0,917;0,050;0,267;1,100;224,80;49,90;3828,541;1385,832;'01_03_14_08_c8_00_0b_01_f3_00_e3_00_32_01_0b_03_95_00_3a_6b_3d_00_15_25_68_;0
2024-05-04 22:33:59;0,241;0,894;0,055;0,281;1,200;224,50;49,90;3828,545;1433,500;'01_03_14_08_c5_00_0c_01_f3_00_f1_00_37_01_19_03_7e_00_3a_6b_41_00_15_df_9c_;0
2024-05-04 22:35:00;0,245;0,909;0,056;0,286;1,200;224,50;49,90;3828,549;1394,162;'01_03_14_08_c5_00_0c_01_f3_00_f5_00_38_01_1e_03_8d_00_3a_6b_45_00_15_45_f2_;0
2024-05-04 22:36:07;0,243;0,904;0,055;0,283;1,200;224,00;50,00;3828,554;1420,733;'01_03_14_08_c0_00_0c_01_f4_00_f3_00_37_01_1b_03_88_00_3a_6b_4a_00_15_ad_bd_;0
2024-05-04 22:37:09;0,234;0,872;0,051;0,274;1,200;223,60;50,00;3828,558;1382,417;'01_03_14_08_bc_00_0c_01_f4_00_ea_00_33_01_12_03_68_00_3a_6b_4e_00_15_18_11_;0
2024-05-04 22:38:10;0,239;0,888;0,054;0,279;1,200;224,20;49,90;3828,562;1416,623;'01_03_14_08_c2_00_0c_01_f3_00_ef_00_36_01_17_03_78_00_3a_6b_52_00_15_9d_af_;0
2024-05-04 22:39:11;0,230;0,854;0,051;0,270;1,200;224,20;50,00;3828,566;1441,531;'01_03_14_08_c2_00_0c_01_f4_00_e6_00_33_01_0e_03_56_00_3a_6b_56_00_15_fe_fb_;0
2024-05-04 22:40:14;0,249;0,931;0,055;0,288;1,200;222,70;50,00;3828,570;1382,094;'01_03_14_08_b3_00_0c_01_f4_00_f9_00_37_01_20_03_a3_00_3a_6b_5a_00_15_16_ce_;0
2024-05-04 22:41:13;0,252;0,868;0,055;0,292;1,300;223,30;50,00;3828,575;1393,807;'01_03_14_08_b9_00_0d_01_f4_00_fc_00_37_01_24_03_64_00_3a_6b_5f_00_15_44_8f_;0
2024-05-04 22:42:17;0,257;0,884;0,058;0,297;1,300;223,40;50,00;3828,579;1433,927;'01_03_14_08_ba_00_0d_01_f4_01_01_00_3a_01_29_03_74_00_3a_6b_63_00_15_e1_47_;0
2024-05-04 22:43:16;0,237;0,886;0,052;0,277;1,200;222,90;50,00;3828,583;1433,414;'01_03_14_08_b5_00_0c_01_f4_00_ed_00_34_01_15_03_76_00_3a_6b_67_00_15_df_46_;0
2024-05-04 22:44:18;0,238;0,885;0,052;0,276;1,200;224,10;50,00;3828,587;1413,101;'01_03_14_08_c1_00_0c_01_f4_00_ee_00_34_01_14_03_75_00_3a_6b_6b_00_15_8f_ed_;0
2024-05-04 22:45:24;0,249;0,924;0,057;0,289;1,200;224,40;50,00;3828,592;1388,226;'01_03_14_08_c4_00_0c_01_f4_00_f9_00_39_01_21_03_9c_00_3a_6b_70_00_15_2e_c2_;0
2024-05-04 22:46:27;0,232;0,861;0,052;0,272;1,200;224,40;50,00;3828,596;1434,083;'01_03_14_08_c4_00_0c_01_f4_00_e8_00_34_01_10_03_5d_00_3a_6b_74_00_15_e1_e3_;0
2024-05-04 22:48:16;0,228;0,922;0,050;0,267;1,100;224,60;49,90;3828,603;1399,315;'01_03_14_08_c6_00_0b_01_f3_00_e4_00_32_01_0b_03_9a_00_3a_6b_7b_00_15_5a_13_;0
2024-05-04 22:49:20;0,228;0,922;0,050;0,267;1,100;224,80;50,00;3828,607;1390,137;'01_03_14_08_c8_00_0b_01_f4_00_e4_00_32_01_0b_03_9a_00_3a_6b_7f_00_15_36_39_;0
2024-05-04 22:50:26;0,231;0,854;0,051;0,271;1,200;225,20;50,00;3828,611;1411,835;'01_03_14_08_cc_00_0c_01_f4_00_e7_00_33_01_0f_03_56_00_3a_6b_83_00_15_8a_fb_;0
2024-05-04 22:51:30;0,236;0,874;0,054;0,276;1,200;224,90;50,00;3828,616;1408,577;'01_03_14_08_c9_00_0c_01_f4_00_ec_00_36_01_14_03_6a_00_3a_6b_88_00_15_7e_41_;0
2024-05-04 22:52:31;0,250;0,924;0,056;0,291;1,200;225,30;50,00;3828,620;1386,800;'01_03_14_08_cd_00_0c_01_f4_00_fa_00_38_01_23_03_9c_00_3a_6b_8c_00_15_29_30_;0
2024-05-04 22:53:32;0,232;0,859;0,052;0,272;1,200;224,90;50,00;3828,624;1436,025;'01_03_14_08_c9_00_0c_01_f4_00_e8_00_34_01_10_03_5b_00_3a_6b_90_00_15_e9_79_;0
2024-05-04 22:54:43;0,236;0,874;0,054;0,276;1,200;224,90;50,00;3828,628;1425,287;'01_03_14_08_c9_00_0c_01_f4_00_ec_00_36_01_14_03_6a_00_3a_6b_94_00_15_bf_87_;0
2024-05-04 22:55:42;0,234;0,866;0,053;0,275;1,200;225,10;50,00;3828,632;1421,134;'01_03_14_08_cb_00_0c_01_f4_00_ea_00_35_01_13_03_62_00_3a_6b_98_00_15_af_4e_;0
2024-05-04 22:56:43;0,228;0,920;0,050;0,269;1,100;225,20;50,00;3828,636;1392,287;'01_03_14_08_cc_00_0b_01_f4_00_e4_00_32_01_0d_03_98_00_3a_6b_9c_00_15_3e_9f_;0
2024-05-04 22:57:45;0,245;0,904;0,056;0,286;1,200;225,70;50,00;3828,640;1405,940;'01_03_14_08_d1_00_0c_01_f4_00_f5_00_38_01_1e_03_88_00_3a_6b_a0_00_15_73_f4_;0
2024-05-04 22:58:51;0,240;0,884;0,056;0,281;1,200;226,00;50,00;3828,644;1435,843;'01_03_14_08_d4_00_0c_01_f4_00_f0_00_38_01_19_03_74_00_3a_6b_a4_00_15_e8_c3_;0
2024-05-04 22:59:54;0,235;0,868;0,053;0,276;1,200;225,40;49,90;3828,649;1390,590;'01_03_14_08_ce_00_0c_01_f3_00_eb_00_35_01_14_03_64_00_3a_6b_a9_00_15_37_fe_;0
2024-05-04 23:00:55;0,227;0,916;0,050;0,268;1,100;225,10;49,90;3828,653;1398,769;'01_03_14_08_cb_00_0b_01_f3_00_e3_00_32_01_0c_03_94_00_3a_6b_ad_00_15_57_f1_;0
2024-05-04 23:02:03;0,231;0,855;0,051;0,271;1,200;224,90;49,90;3828,657;1421,370;'01_03_14_08_c9_00_0c_01_f3_00_e7_00_33_01_0f_03_57_00_3a_6b_b1_00_15_b0_3a_;0
2024-05-04 23:03:04;0,236;0,870;0,055;0,277;1,200;226,00;49,90;3828,661;1410,957;'01_03_14_08_d4_00_0c_01_f3_00_ec_00_37_01_15_03_66_00_3a_6b_b5_00_15_87_8d_;0
2024-05-04 23:04:05;0,233;0,862;0,052;0,273;1,200;225,00;49,90;3828,665;1401,318;'01_03_14_08_ca_00_0c_01_f3_00_e9_00_34_01_11_03_5e_00_3a_6b_b9_00_15_61_e6_;0
2024-05-04 23:05:07;0,235;0,870;0,053;0,275;1,200;224,90;49,90;3828,669;1427,326;'01_03_14_08_c9_00_0c_01_f3_00_eb_00_35_01_13_03_66_00_3a_6b_bd_00_15_c7_7e_;0
2024-05-04 23:06:09;0,233;0,868;0,052;0,272;1,200;223,50;49,90;3828,673;1380,699;'01_03_14_08_bb_00_0c_01_f3_00_e9_00_34_01_10_03_64_00_3a_6b_c1_00_15_11_5b_;0
2024-05-04 23:07:16;0,254;0,872;0,058;0,295;1,300;223,90;49,90;3828,677;1396,532;'01_03_14_08_bf_00_0d_01_f3_00_fe_00_3a_01_27_03_68_00_3a_6b_c5_00_15_4f_34_;0
2024-05-04 23:08:16;0,250;0,924;0,058;0,291;1,200;225,30;49,90;3828,682;1410,143;'01_03_14_08_cd_00_0c_01_f3_00_fa_00_3a_01_23_03_9c_00_3a_6b_ca_00_15_84_5f_;0
2024-05-04 23:09:18;0,237;0,876;0,054;0,277;1,200;225,30;50,00;3828,686;1378,229;'01_03_14_08_cd_00_0c_01_f4_00_ed_00_36_01_15_03_6c_00_3a_6b_ce_00_15_07_b5_;0
2024-05-04 23:10:20;0,248;0,916;0,057;0,288;1,200;225,40;50,00;3828,690;1413,672;'01_03_14_08_ce_00_0c_01_f4_00_f8_00_39_01_20_03_94_00_3a_6b_d2_00_15_92_28_;0
2024-05-04 23:11:22;0,243;0,896;0,056;0,284;1,200;225,80;50,00;3828,694;1396,492;'01_03_14_08_d2_00_0c_01_f4_00_f3_00_38_01_1c_03_80_00_3a_6b_d6_00_15_4f_0c_;0
2024-05-04 23:12:29;0,245;0,902;0,058;0,286;1,200;226,10;49,90;3828,699;1397,159;'01_03_14_08_d5_00_0c_01_f3_00_f5_00_3a_01_1e_03_86_00_3a_6b_db_00_15_51_a7_;0
2024-05-04 23:13:30;0,237;0,873;0,055;0,278;1,200;226,10;49,90;3828,703;1405,724;'01_03_14_08_d5_00_0c_01_f3_00_ed_00_37_01_16_03_69_00_3a_6b_df_00_15_73_1c_;0
2024-05-04 23:14:31;0,236;0,870;0,054;0,277;1,200;225,90;49,90;3828,707;1431,061;'01_03_14_08_d3_00_0c_01_f3_00_ec_00_36_01_15_03_66_00_3a_6b_e3_00_15_d6_15_;0
2024-05-04 23:15:33;0,235;0,866;0,054;0,275;1,200;226,10;49,90;3828,711;1407,611;'01_03_14_08_d5_00_0c_01_f3_00_eb_00_36_01_13_03_62_00_3a_6b_e7_00_15_7a_7b_;0
2024-05-04 23:16:35;0,235;0,864;0,054;0,276;1,200;226,40;49,90;3828,715;1413,413;'01_03_14_08_d8_00_0c_01_f3_00_eb_00_36_01_14_03_60_00_3a_6b_eb_00_15_91_25_;0
2024-05-04 23:17:40;0,235;0,871;0,053;0,275;1,200;224,70;49,90;3828,719;1383,558;'01_03_14_08_c7_00_0c_01_f3_00_eb_00_35_01_13_03_67_00_3a_6b_ef_00_15_1c_86_;0
2024-05-04 23:18:42;0,234;0,866;0,053;0,274;1,200;225,10;49,90;3828,723;1414,144;'01_03_14_08_cb_00_0c_01_f3_00_ea_00_35_01_12_03_62_00_3a_6b_f3_00_15_94_00_;0
2024-05-04 23:19:43;0,236;0,873;0,054;0,277;1,200;225,20;49,90;3828,727;1440,455;'01_03_14_08_cc_00_0c_01_f3_00_ec_00_36_01_15_03_69_00_3a_6b_f7_00_15_fa_c7_;0
2024-05-04 23:20:45;0,234;0,867;0,053;0,274;1,200;224,70;49,90;3828,731;1381,971;'01_03_14_08_c7_00_0c_01_f3_00_ea_00_35_01_12_03_63_00_3a_6b_fb_00_15_16_53_;0
2024-05-04 23:21:46;0,242;0,896;0,056;0,284;1,200;225,00;50,00;3828,736;1412,003;'01_03_14_08_ca_00_0c_01_f4_00_f2_00_38_01_1c_03_80_00_3a_6c_00_00_15_8b_a3_;0
2024-05-04 23:22:53;0,243;0,898;0,055;0,284;1,200;225,40;50,00;3828,740;1387,015;'01_03_14_08_ce_00_0c_01_f4_00_f3_00_37_01_1c_03_82_00_3a_6c_04_00_15_2a_07_;0
2024-05-04 23:23:54;0,242;0,897;0,054;0,284;1,200;224,60;50,00;3828,744;1391,896;'01_03_14_08_c6_00_0c_01_f4_00_f2_00_36_01_1c_03_81_00_3a_6c_08_00_15_3d_18_;0
2024-05-04 23:24:55;0,244;0,905;0,055;0,283;1,200;224,50;50,00;3828,748;1415,767;'01_03_14_08_c5_00_0c_01_f4_00_f4_00_37_01_1b_03_89_00_3a_6c_0c_00_15_9a_57_;0
2024-05-04 23:25:57;0,244;0,909;0,054;0,283;1,200;223,50;50,00;3828,753;1407,823;'01_03_14_08_bb_00_0c_01_f4_00_f4_00_36_01_1b_03_8d_00_3a_6c_11_00_15_7b_4f_;0
2024-05-04 23:26:59;0,241;0,901;0,052;0,281;1,200;222,80;50,00;3828,757;1440,390;'01_03_14_08_b4_00_0c_01_f4_00_f1_00_34_01_19_03_85_00_3a_6c_15_00_15_fa_86_;0
2024-05-04 23:28:05;0,250;0,863;0,055;0,290;1,300;222,60;50,00;3828,761;1419,950;'01_03_14_08_b2_00_0d_01_f4_00_fa_00_37_01_22_03_5f_00_3a_6c_19_00_15_aa_ae_;0
2024-05-04 23:29:07;0,242;0,903;0,054;0,281;1,200;223,20;50,00;3828,766;1422,766;'01_03_14_08_b8_00_0c_01_f4_00_f2_00_36_01_19_03_87_00_3a_6c_1e_00_15_b5_ae_;0
2024-05-04 23:30:09;0,243;0,899;0,056;0,284;1,200;225,20;49,90;3828,770;1430,946;'01_03_14_08_cc_00_0c_01_f3_00_f3_00_38_01_1c_03_83_00_3a_6c_22_00_15_d5_a2_;0
2024-05-04 23:31:11;0,251;0,929;0,058;0,291;1,200;225,00;49,90;3828,774;1384,424;'01_03_14_08_ca_00_0c_01_f3_00_fb_00_3a_01_23_03_a1_00_3a_6c_26_00_15_1f_e8_;0
2024-05-04 23:32:17;0,237;0,878;0,054;0,277;1,200;224,80;49,90;3828,778;1437,432;'01_03_14_08_c8_00_0c_01_f3_00_ed_00_36_01_15_03_6e_00_3a_6c_2a_00_15_ee_f8_;0
2024-05-04 23:33:18;0,236;0,874;0,054;0,276;1,200;224,80;49,90;3828,782;1435,112;'01_03_14_08_c8_00_0c_01_f3_00_ec_00_36_01_14_03_6a_00_3a_6c_2e_00_15_e5_e8_;0
2024-05-04 23:34:20;0,235;0,868;0,054;0,275;1,200;225,60;49,90;3828,786;1425,467;'01_03_14_08_d0_00_0c_01_f3_00_eb_00_36_01_13_03_64_00_3a_6c_32_00_15_c0_3b_;0
2024-05-04 23:35:21;0,229;0,922;0,050;0,269;1,100;225,60;49,90;3828,791;1441,754;'01_03_14_08_d0_00_0b_01_f3_00_e5_00_32_01_0d_03_9a_00_3a_6c_37_00_15_ff_da_;0
2024-05-04 23:36:22;0,227;0,911;0,050;0,268;1,100;226,40;50,00;3828,794;1412,077;'01_03_14_08_d8_00_0b_01_f4_00_e3_00_32_01_0c_03_8f_00_3a_6c_3a_00_15_8b_ed_;0
2024-05-04 23:37:24;0,236;0,868;0,055;0,277;1,200;226,40;50,00;3828,798;1409,344;'01_03_14_08_d8_00_0c_01_f4_00_ec_00_37_01_15_03_64_00_3a_6c_3e_00_15_81_40_;0
2024-05-04 23:38:31;0,234;0,859;0,055;0,275;1,200;226,90;50,00;3828,802;1401,137;'01_03_14_08_dd_00_0c_01_f4_00_ea_00_37_01_13_03_5b_00_3a_6c_42_00_15_61_31_;0
2024-05-04 23:39:32;0,235;0,866;0,054;0,276;1,200;225,90;50,00;3828,807;1413,783;'01_03_14_08_d3_00_0c_01_f4_00_eb_00_36_01_14_03_62_00_3a_6c_47_00_15_92_97_;0
2024-05-04 23:40:34;0,234;0,867;0,053;0,275;1,200;224,70;50,00;3828,811;1399,890;'01_03_14_08_c7_00_0c_01_f4_00_ea_00_35_01_13_03_63_00_3a_6c_4b_00_15_5c_52_;0
2024-05-04 23:41:36;0,234;0,872;0,052;0,274;1,200;223,50;50,00;3828,815;1435,557;'01_03_14_08_bb_00_0c_01_f4_00_ea_00_34_01_12_03_68_00_3a_6c_4f_00_15_e7_a5_;0
2024-05-04 23:42:38;0,237;0,881;0,054;0,277;1,200;224,00;49,90;3828,819;1389,441;'01_03_14_08_c0_00_0c_01_f3_00_ed_00_36_01_15_03_71_00_3a_6c_53_00_15_33_81_;0
2024-05-04 23:43:44;0,228;0,916;0,050;0,269;1,100;226,20;50,00;3828,823;1432,847;'01_03_14_08_d6_00_0b_01_f4_00_e4_00_32_01_0d_03_94_00_3a_6c_57_00_15_dd_0f_;0
2024-05-04 23:44:45;0,236;0,870;0,054;0,276;1,200;226,00;50,00;3828,827;1419,426;'01_03_14_08_d4_00_0c_01_f4_00_ec_00_36_01_14_03_66_00_3a_6c_5b_00_15_a8_a2_;0
2024-05-04 23:45:46;0,247;0,910;0,058;0,288;1,200;226,10;50,00;3828,831;1425,691;'01_03_14_08_d5_00_0c_01_f4_00_f7_00_3a_01_20_03_8e_00_3a_6c_5f_00_15_c1_1b_;0
2024-05-04 23:46:48;0,246;0,906;0,058;0,287;1,200;226,10;50,00;3828,836;1434,214;'01_03_14_08_d5_00_0c_01_f4_00_f6_00_3a_01_1f_03_8a_00_3a_6c_64_00_15_e2_66_;0
2024-05-04 23:48:18;0,247;0,914;0,057;0,287;1,200;225,20;50,00;3828,842;1379,647;'01_03_14_08_cc_00_0c_01_f4_00_f7_00_39_01_1f_03_92_00_3a_6c_6a_00_15_0d_3f_;0
2024-05-04 23:49:19;0,245;0,904;0,057;0,286;1,200;225,70;50,00;3828,846;1382,275;'01_03_14_08_d1_00_0c_01_f4_00_f5_00_39_01_1e_03_88_00_3a_6c_6e_00_15_17_83_;0
2024-05-04 23:50:21;0,251;0,927;0,059;0,293;1,200;225,60;49,90;3828,850;1438,141;'01_03_14_08_d0_00_0c_01_f3_00_fb_00_3b_01_25_03_9f_00_3a_6c_72_00_15_f1_bd_;0
2024-05-04 23:51:22;0,249;0,917;0,059;0,291;1,200;226,10;50,00;3828,855;1436,816;'01_03_14_08_d5_00_0c_01_f4_00_f9_00_3b_01_23_03_95_00_3a_6c_77_00_15_ec_90_;0
2024-05-04 23:52:23;0,245;0,904;0,056;0,285;1,200;225,70;50,00;3828,859;1381,963;'01_03_14_08_d1_00_0c_01_f4_00_f5_00_38_01_1d_03_88_00_3a_6c_7b_00_15_16_4b_;0
2024-05-04 23:53:24;0,247;0,911;0,057;0,287;1,200;225,70;50,00;3828,863;1391,508;'01_03_14_08_d1_00_0c_01_f4_00_f7_00_39_01_1f_03_8f_00_3a_6c_7f_00_15_3b_94_;0
2024-05-04 23:54:26;0,255;0,868;0,060;0,296;1,300;225,90;49,90;3828,867;1422,133;'01_03_14_08_d3_00_0d_01_f3_00_ff_00_3c_01_28_03_64_00_3a_6c_83_00_15_b3_35_;0
2024-05-04 23:55:32;0,246;0,912;0,056;0,286;1,200;224,60;50,00;3828,872;1384,189;'01_03_14_08_c6_00_0c_01_f4_00_f6_00_38_01_1e_03_90_00_3a_6c_88_00_15_1e_fd_;0
2024-05-04 23:56:34;0,245;0,908;0,055;0,285;1,200;224,70;50,00;3828,876;1416,742;'01_03_14_08_c7_00_0c_01_f4_00_f5_00_37_01_1d_03_8c_00_3a_6c_8c_00_15_9e_26_;0
2024-05-04 23:57:35;0,243;0,900;0,055;0,284;1,200;224,80;50,00;3828,880;1410,403;'01_03_14_08_c8_00_0c_01_f4_00_f3_00_37_01_1c_03_84_00_3a_6c_90_00_15_85_63_;0
2024-05-04 23:58:37;0,235;0,864;0,054;0,276;1,200;226,50;50,00;3828,885;1411,767;'01_03_14_08_d9_00_0c_01_f4_00_eb_00_36_01_14_03_60_00_3a_6c_95_00_15_8a_b7_;0
2024-05-04 23:59:38;0,238;0,877;0,055;0,279;1,200;226,00;49,90;3828,888;1421,842;'01_03_14_08_d4_00_0c_01_f3_00_ee_00_37_01_17_03_6d_00_3a_6c_98_00_15_b2_12_;0
